"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/02/12 10:31:14","429689.9229","147.1","217.06","675","60.03","33"
"09/02/12 10:36:14","429689.9344","149.9","217.17","692","60.03","33"
"09/02/12 10:41:14","429689.9461","150.0","216.06","695","60.0","34"
"09/02/12 10:46:14","429689.958","154.0","216.37","710","60.03","34"
"09/02/12 10:51:15","429689.9701","155.1","216.32","715","60.03","35"
"09/02/12 10:56:14","429689.9823","158.2","217.24","725","60.0","35"
"09/02/12 11:01:14","429689.9946","159.1","216.15","734","60.03","35"
"09/02/12 11:06:14","429690.0071","161.4","216.54","744","60.03","36"
"09/02/12 11:11:14","429690.0197","163.0","216.88","752","60.0","36"
"09/02/12 11:16:15","429690.0324","161.8","217.14","739","60.0","37"
"09/02/12 11:21:15","429690.0448","157.3","216.9","723","60.03","36"
"09/02/12 11:26:13","429690.0571","157.2","217.08","723","60.03","36"
"09/02/12 11:31:14","429690.0697","166.3","216.9","762","60.03","37"
"09/02/12 11:36:14","429690.0827","163.9","216.81","755","60.03","37"
"09/02/12 11:41:15","429690.0956","168.0","217.38","769","60.03","37"
"09/02/12 11:46:15","429690.1084","162.1","216.93","741","60.03","37"
"09/02/12 11:51:15","429690.1207","157.7","217.15","724","60.0","37"
"09/02/12 11:56:13","429690.1323","146.9","216.29","682","60.03","37"
"09/02/12 12:01:13","429690.1443","148.3","216.29","690","60.03","36"
"09/02/12 12:06:15","429690.1551","133.9","216.24","623","60.03","36"
"09/02/12 12:11:14","429690.1658","142.2","216.5","664","60.0","36"
"09/02/12 12:16:14","429690.1777","169.9","217.07","768","60.03","37"
"09/02/12 12:21:14","429690.1902","155.9","216.08","721","60.03","37"
"09/02/12 12:26:13","429690.2027","161.7","216.33","749","59.96","37"
"09/02/12 12:31:15","429690.2158","164.1","217.49","749","60.03","37"
"09/02/12 12:36:14","429690.2288","160.3","217.63","733","60.03","38"
"09/02/12 12:41:14","429690.2387","92.1","215.88","447","60.03","36"
"09/02/12 12:46:14","429690.2482","163.4","216.01","751","60.0","36"
"09/02/12 12:51:14","429690.2605","156.2","215.89","722","60.03","37"
"09/02/12 12:56:14","429690.2731","165.0","216.58","758","60.03","37"
"09/02/12 13:01:13","429690.2859","166.8","216.13","771","60.03","37"
"09/02/12 13:06:14","429690.299","168.2","215.91","776","60.0","38"
"09/02/12 13:11:13","429690.3117","165.4","216.94","757","60.0","38"
"09/02/12 13:16:15","429690.3249","170.2","217.14","781","60.03","39"
"09/02/12 13:21:15","429690.338","167.5","216.78","770","60.03","39"
"09/02/12 13:26:14","429690.3509","165.6","216.87","762","60.0","40"
"09/02/12 13:31:14","429690.3637","165.2","216.71","756","60.03","39"
"09/02/12 13:36:13","429690.3765","162.4","217.14","745","60.03","39"
"09/02/12 13:41:14","429690.3888","151.6","216.28","699","60.0","39"
"09/02/12 13:46:15","429690.4002","137.4","215.71","640","60.0","39"
"09/02/12 13:51:14","429690.411","135.6","216.5","633","60.03","39"
"09/02/12 13:56:13","429690.4231","159.0","217.15","731","60.0","39"
"09/02/12 14:01:14","429690.4356","159.6","216.38","740","60.03","39"
"09/02/12 14:06:13","429690.4479","155.9","216.5","720","60.03","39"
"09/02/12 14:11:15","429690.4599","150.3","215.72","699","60.03","39"
"09/02/12 14:16:14","429690.4711","143.6","216.89","669","60.03","39"
"09/02/12 14:21:15","429690.4825","151.0","216.71","695","60.03","39"
"09/02/12 14:26:15","429690.4942","150.2","216.28","698","60.0","39"
"09/02/12 14:31:14","429690.5058","143.6","216.34","666","60.03","39"
"09/02/12 14:36:15","429690.5169","139.3","216.63","642","59.96","38"
"09/02/12 14:41:15","429690.5274","140.7","216.29","658","60.0","38"
"09/02/12 14:46:14","429690.5385","144.1","215.42","670","60.0","38"
"09/02/12 14:51:15","429690.5488","114.0","214.55","542","60.0","38"
"09/02/12 14:56:15","429690.5587","141.1","215.76","657","60.0","38"
"09/02/12 15:01:15","429690.5696","136.8","215.72","638","60.07","38"
"09/02/12 15:06:13","429690.58","132.4","216.18","622","60.07","38"
"09/02/12 15:11:15","429690.5904","132.2","216.09","618","60.0","38"
"09/02/12 15:16:13","429690.6006","130.3","215.32","611","60.03","37"
"09/02/12 15:21:14","429690.6106","126.9","215.9","597","60.0","37"
"09/02/12 15:26:13","429690.6204","125.7","215.79","591","60.0","37"
"09/02/12 15:31:14","429690.6301","121.4","216.45","568","60.03","37"
"09/02/12 15:36:13","429690.6394","119.9","217.21","561","60.03","37"
"09/02/12 15:41:14","429690.6485","115.5","216.23","548","60.03","36"
"09/02/12 15:46:14","429690.6574","113.8","215.62","541","60.0","36"
"09/02/12 15:51:13","429690.6661","110.4","215.28","526","60.0","36"
"09/02/12 15:56:14","429690.6745","103.2","215.16","496","60.03","35"
"09/02/12 16:01:15","429690.682","88.2","215.58","429","60.03","35"
"09/02/12 16:06:13","429690.689","89.5","214.18","435","60.03","35"
"09/02/12 16:11:15","429690.6962","94.5","215.02","460","60.03","35"
"09/02/12 16:16:14","429690.7033","84.3","215.11","415","60.03","34"
"09/02/12 16:21:14","429690.7087","46.0","215.0","415","60.03","34"
"09/02/12 16:26:15","429690.7112","13.1","214.72","20","60.03","33"
"09/02/12 16:31:15","429690.7128","23.9","214.24","17","60.03","32"
"09/02/12 16:36:13","429690.7151","26.4","213.93","107","60.0","31"
"09/02/12 16:41:14","429690.7172","20.7","214.17","167","60.03","31"
"09/02/12 16:46:13","429690.7193","25.0","214.39","84","60.0","30"
"09/02/12 16:51:14","429690.7214","24.2","214.6","105","60.03","30"
"09/02/12 16:56:13","429690.724","37.5","214.91","296","60.0","29"
"09/02/12 17:01:14","429690.7282","76.1","215.01","377","60.03","29"
"09/02/12 17:06:14","429690.7342","73.9","214.73","370","60.0","30"
"09/02/12 17:11:15","429690.7396","66.7","215.4","338","60.0","30"
"09/02/12 17:16:15","429690.7444","44.5","214.62","349","60.03","30"
"09/02/12 17:21:15","429690.7484","55.9","214.0","122","60.03","30"
"09/02/12 17:26:14","429690.7519","36.1","214.57","336","60.0","30"
"09/02/12 17:31:14","429690.7549","40.5","212.94","134","60.03","30"
"09/02/12 17:36:13","429690.7577","38.1","213.43","114","60.03","29"
"09/02/12 17:41:13","429690.7601","25.2","214.1","82","60.03","29"
"09/02/12 17:46:13","429690.7622","26.4","213.69","18","60.0","29"
"09/02/12 17:51:15","429690.7641","13.6","214.0","266","60.03","29"
"09/02/12 17:56:14","429690.7656","18.5","213.65","138","60.0","28"
"09/02/12 18:01:14","429690.7669","12.3","213.29","11","60.0","28"
"09/02/12 18:06:13","429690.7679","13.8","213.49","95","60.03","28"
"09/02/12 18:11:14","429690.7686","13.2","214.07","1","60.0","28"
"09/02/12 18:16:14","429690.7691","14.7","213.98","0","60.03","27"
"09/02/12 18:21:15","429690.7694","0.0","213.53","0","60.03","27"
"09/02/12 18:36:15","429690.77","0.0","214.04","0","60.03","26"
"09/02/12 18:41:20","429690.77","0.0","212.79","0","60.0","26"
"09/02/12 18:46:14","429690.7702","0.0","212.14","0","60.03","26"
"09/03/12 07:53:42","429690.7711","0.0","214.59","0","60.0","21"
"09/03/12 07:58:37","429690.7718","14.3","214.08","140","60.03","22"
"09/03/12 08:03:38","429690.7726","0.0","213.69","0","60.0","22"
"09/03/12 08:08:37","429690.7731","0.0","212.68","0","60.0","22"
"09/03/12 08:13:37","429690.7741","13.5","214.36","142","60.0","22"
"09/03/12 08:18:37","429690.7757","12.9","213.28","6","60.03","23"
"09/03/12 08:23:37","429690.7773","33.3","213.6","117","60.0","23"
"09/03/12 08:28:37","429690.7794","37.1","214.12","289","60.0","23"
"09/03/12 08:33:37","429690.7828","33.9","213.69","107","60.0","24"
"09/03/12 08:38:37","429690.7851","29.8","212.99","291","60.0","24"
"09/03/12 08:43:37","429690.7887","76.6","214.69","382","60.03","25"
"09/03/12 08:48:37","429690.7943","80.3","214.3","399","60.0","25"
"09/03/12 08:53:37","429690.8","40.5","213.47","231","60.03","26"
"09/03/12 08:58:37","429690.8029","69.2","214.19","350","60.03","27"
"09/03/12 09:03:37","429690.8077","66.4","214.7","335","60.03","27"
"09/03/12 09:08:36","429690.8113","46.7","213.96","365","60.0","28"
"09/03/12 09:13:38","429690.8137","15.9","213.05","281","60.0","28"
"09/03/12 09:18:38","429690.8162","39.9","213.55","168","60.0","28"
"09/03/12 09:23:37","429690.8187","31.5","212.95","163","60.0","28"
"09/03/12 09:28:38","429690.8211","48.5","213.3","241","60.0","28"
"09/03/12 09:33:38","429690.8247","37.2","213.61","147","60.0","28"
"09/03/12 09:38:38","429690.8274","51.9","214.25","246","60.0","28"
"09/03/12 09:43:37","429690.8314","46.1","213.97","283","60.03","29"
"09/03/12 09:48:37","429690.8347","32.7","213.03","248","60.03","29"
"09/03/12 09:53:37","429690.8372","20.3","212.7","200","60.0","29"
"09/03/12 09:58:37","429690.8392","31.9","213.5","109","60.03","29"
"09/03/12 10:03:38","429690.8413","26.1","212.78","248","60.03","29"
"09/03/12 10:08:38","429690.843","27.1","212.65","75","60.0","29"
"09/03/12 10:13:38","429690.8446","31.9","212.47","37","60.03","29"
"09/03/12 10:18:38","429690.8463","32.1","213.79","253","60.0","29"
"09/03/12 10:23:37","429690.8482","27.3","213.89","145","60.03","29"
"09/03/12 10:28:38","429690.8507","36.1","213.58","88","60.0","29"
"09/03/12 10:33:38","429690.8531","31.5","213.11","162","60.0","29"
"09/03/12 10:38:38","429690.8555","40.2","214.58","95","60.0","29"
"09/03/12 10:43:37","429690.8582","46.8","214.03","157","60.0","29"
"09/03/12 10:48:37","429690.8617","42.9","214.92","324","60.03","30"
"09/03/12 10:53:38","429690.8661","60.8","215.8","311","60.03","30"
"09/03/12 10:58:38","429690.8712","71.8","215.84","361","60.03","31"
"09/03/12 11:03:37","429690.8782","115.9","217.88","543","60.0","31"
"09/03/12 11:08:38","429690.8887","114.3","216.72","545","60.07","32"
"09/03/12 11:13:37","429690.898","94.9","215.34","459","60.03","33"
"09/03/12 11:18:38","429690.9048","54.4","215.06","113","60.0","33"
"09/03/12 11:23:38","429690.9093","65.6","215.41","169","60.0","33"
"09/03/12 11:28:38","429690.9124","25.5","214.86","66","60.03","33"
"09/03/12 11:33:38","429690.9153","47.3","214.27","404","60.03","33"
"09/03/12 11:38:37","429690.9197","43.2","214.8","231","60.0","32"
"09/03/12 11:43:37","429690.9232","66.5","215.03","182","60.03","32"
"09/03/12 11:48:39","429690.9272","42.7","214.44","297","60.0","32"
"09/03/12 11:53:38","429690.9317","42.7","214.77","405","60.03","32"
"09/03/12 11:58:38","429690.9363","65.2","214.39","175","60.0","32"
"09/03/12 12:03:38","429690.9399","48.1","214.96","378","60.07","32"
"09/03/12 12:08:37","429690.9439","57.2","214.84","91","60.07","32"
"09/03/12 12:13:37","429690.9473","39.2","213.36","143","60.0","32"
"09/03/12 12:18:37","429690.9539","100.8","215.64","484","60.0","33"
"09/03/12 12:23:37","429690.9619","64.3","214.14","326","60.03","33"
"09/03/12 12:28:37","429690.9679","87.3","214.26","428","60.0","33"
"09/03/12 12:33:38","429690.9729","61.5","213.82","133","60.0","33"
"09/03/12 12:38:37","429690.9797","176.1","217.71","804","60.03","34"
"09/03/12 12:43:38","429690.9929","143.7","216.25","667","60.03","35"
"09/03/12 12:48:38","429691.0031","183.7","217.43","836","60.0","36"
"09/03/12 12:53:38","429691.0145","115.0","215.65","540","60.03","37"
"09/03/12 12:58:37","429691.0245","59.9","214.01","234","60.07","37"
"09/03/12 13:03:38","429691.0335","186.8","216.28","852","60.03","38"
"09/03/12 13:08:38","429691.0464","189.5","216.92","866","60.03","39"
"09/03/12 13:13:38","429691.0591","188.8","216.59","860","60.0","40"
"09/03/12 13:18:37","429691.0696","170.4","216.19","781","60.03","39"
"09/03/12 13:23:37","429691.0837","184.5","216.37","842","60.03","41"
"09/03/12 13:28:38","429691.0973","173.1","215.58","798","60.03","42"
"09/03/12 13:33:37","429691.1109","166.7","215.45","770","60.03","43"
"09/03/12 13:38:37","429691.1234","156.7","215.9","726","60.03","43"
"09/03/12 13:43:37","429691.1363","169.2","215.87","778","60.03","43"
"09/03/12 13:48:37","429691.1495","175.9","216.85","808","60.03","43"
"09/03/12 13:53:37","429691.1627","168.2","216.28","777","60.0","44"
"09/03/12 13:58:38","429691.1759","168.9","216.58","774","60.03","44"
"09/03/12 14:03:38","429691.189","165.0","217.04","750","60.03","44"
"09/03/12 14:08:37","429691.2016","162.3","216.77","749","60.03","44"
"09/03/12 14:13:39","429691.2142","161.3","216.71","744","60.03","44"
"09/03/12 14:18:38","429691.2267","161.2","215.92","745","60.03","45"
"09/03/12 14:23:38","429691.2385","109.0","215.13","521","60.03","44"
"09/03/12 14:28:38","429691.2461","84.8","215.51","414","60.0","43"
"09/03/12 14:33:37","429691.2531","79.7","215.1","394","60.0","43"
"09/03/12 14:38:38","429691.2614","126.2","215.34","598","60.0","42"
"09/03/12 14:43:38","429691.2679","62.4","213.47","322","60.03","41"
"09/03/12 14:48:37","429691.2733","76.3","214.19","379","60.03","41"
"09/03/12 14:53:37","429691.2784","54.4","213.55","149","60.03","40"
"09/03/12 14:58:37","429691.2819","53.5","212.94","127","60.0","39"
"09/03/12 15:03:37","429691.2857","60.8","213.68","107","60.03","38"
"09/03/12 15:08:38","429691.2903","99.1","215.52","477","60.03","38"
"09/03/12 15:13:38","429691.2975","50.4","213.68","171","60.0","37"
"09/03/12 15:18:37","429691.3025","143.4","215.23","664","60.0","37"
"09/03/12 15:23:37","429691.3129","139.9","215.02","656","60.0","38"
"09/03/12 15:28:38","429691.3234","117.9","213.83","562","60.03","38"
"09/03/12 15:33:38","429691.332","127.7","214.81","601","60.0","38"
"09/03/12 15:38:38","429691.3414","116.9","213.46","557","60.0","38"
"09/03/12 15:43:38","429691.3508","117.9","215.0","558","60.03","39"
"09/03/12 15:48:37","429691.3597","113.3","214.69","539","60.0","39"
"09/03/12 15:53:38","429691.3684","109.0","214.11","525","60.0","39"
"09/03/12 15:58:37","429691.3767","106.4","213.39","510","60.03","39"
"09/03/12 16:03:38","429691.385","103.7","213.58","502","60.0","39"
"09/03/12 16:08:37","429691.3928","100.5","213.34","487","60.03","39"
"09/03/12 16:13:37","429691.4005","96.8","213.11","469","60.03","39"
"09/03/12 16:18:37","429691.4078","93.2","212.96","457","60.03","39"
"09/03/12 16:23:37","429691.415","89.3","212.71","443","60.0","39"
"09/03/12 16:28:37","429691.4217","85.9","213.12","427","60.03","38"
"09/03/12 16:33:37","429691.4283","81.8","212.55","407","60.03","38"
"09/03/12 16:38:38","429691.4344","78.0","213.04","389","60.03","38"
"09/03/12 16:43:37","429691.4403","73.6","214.05","368","60.03","38"
"09/03/12 16:48:37","429691.4459","70.0","212.76","357","60.03","38"
"09/03/12 16:53:37","429691.4513","66.2","213.1","339","60.03","37"
"09/03/12 16:58:38","429691.4563","61.9","213.04","320","60.03","37"
"09/03/12 17:03:37","429691.4605","42.0","213.64","389","60.0","37"
"09/03/12 17:08:38","429691.4644","63.3","213.68","296","60.0","37"
"09/03/12 17:13:38","429691.4685","54.3","213.64","184","60.03","36"
"09/03/12 17:18:38","429691.4721","40.8","213.23","108","60.03","36"
"09/03/12 17:23:38","429691.4756","35.6","213.09","97","60.03","36"
"09/03/12 17:28:38","429691.4786","38.2","212.84","218","60.03","35"
"09/03/12 17:33:37","429691.4815","39.1","213.54","297","60.0","35"
"09/03/12 17:38:37","429691.484","26.5","213.53","145","60.03","34"
"09/03/12 17:43:38","429691.4862","29.9","213.51","16","60.03","34"
"09/03/12 17:48:38","429691.4881","31.3","212.9","197","60.03","34"
"09/03/12 17:53:39","429691.4898","27.7","211.76","27","60.03","33"
"09/03/12 17:58:37","429691.4912","15.6","212.96","37","60.03","33"
"09/03/12 18:03:38","429691.4924","14.0","213.05","2","60.0","32"
"09/03/12 18:08:37","429691.4933","11.1","212.96","32","60.03","32"
"09/03/12 18:13:39","429691.494","0.0","212.2","90","60.03","32"
"09/03/12 18:18:37","429691.4945","2.6","211.97","0","60.03","32"
"09/03/12 18:23:37","429691.4949","0.0","212.07","0","60.03","31"
"09/04/12 06:53:40","429691.4951","0.0","213.61","116","60.03","18"
"09/04/12 06:58:38","429691.4955","0.0","214.7","0","60.07","18"
"09/04/12 07:03:37","429691.4961","13.2","213.75","18","60.0","18"
"09/04/12 07:08:38","429691.4968","11.9","213.49","27","60.03","19"
"09/04/12 07:13:39","429691.4978","12.6","214.34","11","60.03","19"
"09/04/12 07:18:38","429691.4989","17.0","214.83","24","60.0","19"
"09/04/12 07:23:37","429691.5003","16.5","213.62","250","60.03","20"
"09/04/12 07:28:38","429691.502","32.8","214.47","245","60.03","20"
"09/04/12 07:33:38","429691.504","24.9","214.3","20","60.03","20"
"09/04/12 07:38:39","429691.5063","26.8","214.37","243","60.03","20"
"09/04/12 07:43:39","429691.5089","39.4","213.88","256","60.0","22"
"09/04/12 07:48:38","429691.5116","42.9","214.03","252","60.07","22"
"09/04/12 07:53:38","429691.5148","38.5","211.93","152","60.03","23"
"09/04/12 07:58:39","429691.5183","50.3","214.25","186","60.0","23"
"09/04/12 08:03:39","429691.5221","54.2","214.87","223","60.07","24"
"09/04/12 08:08:38","429691.5259","54.0","213.2","102","60.03","25"
"09/04/12 08:13:37","429691.5298","61.3","215.19","351","60.0","25"
"09/04/12 08:18:37","429691.5337","47.2","214.24","347","60.0","26"
"09/04/12 08:23:37","429691.5376","53.4","214.23","358","60.03","26"
"09/04/12 08:28:38","429691.5427","74.0","214.82","372","60.03","27"
"09/04/12 08:33:39","429691.5487","79.1","215.67","388","60.03","27"
"09/04/12 08:38:38","429691.555","83.0","214.87","410","60.03","28"
"09/04/12 08:43:37","429691.5616","86.9","214.83","425","60.0","28"
"09/04/12 08:48:38","429691.5685","90.8","215.04","443","60.0","29"
"09/04/12 08:53:39","429691.5757","94.4","215.0","460","60.03","30"
"09/04/12 08:58:37","429691.5832","98.0","215.22","474","60.03","30"
"09/04/12 09:03:38","429691.591","100.5","215.81","481","60.03","31"
"09/04/12 09:08:38","429691.5989","103.7","215.46","497","60.03","32"
"09/04/12 09:13:38","429691.6071","107.0","215.8","513","60.0","32"
"09/04/12 09:18:39","429691.6156","109.9","215.95","524","60.0","32"
"09/04/12 09:23:38","429691.6242","112.7","214.89","538","60.0","33"
"09/04/12 09:28:39","429691.6331","115.1","214.81","549","60.03","34"
"09/04/12 09:33:37","429691.6421","117.3","215.16","559","60.03","35"
"09/04/12 09:38:37","429691.6513","120.0","215.12","565","60.0","36"
"09/04/12 09:43:38","429691.6608","122.7","215.01","576","60.0","37"
"09/04/12 09:48:39","429691.6704","124.1","214.41","589","60.03","38"
"09/04/12 09:53:37","429691.6802","126.6","215.95","598","60.03","39"
"09/04/12 09:58:38","429691.6901","128.9","214.26","609","60.0","40"
"09/04/12 10:03:38","429691.7003","132.1","214.7","623","60.03","40"
"09/04/12 10:08:38","429691.7107","135.7","214.11","639","60.0","40"
"09/04/12 10:13:38","429691.7214","138.9","215.87","645","60.0","40"
"09/04/12 10:18:38","429691.7323","141.4","216.06","660","60.03","40"
"09/04/12 10:23:39","429691.7435","144.0","216.51","670","60.03","40"
"09/04/12 10:28:38","429691.7547","145.6","215.58","680","60.0","40"
"09/04/12 10:33:38","429691.7663","148.1","215.68","691","60.03","40"
"09/04/12 10:38:39","429691.7779","150.3","215.5","689","60.03","40"
"09/04/12 10:43:38","429691.7896","150.9","215.35","697","60.0","40"
"09/04/12 10:48:37","429691.8013","152.1","216.19","707","60.03","41"
"09/04/12 10:53:37","429691.8133","154.1","216.87","710","60.0","41"
"09/04/12 10:58:38","429691.8253","154.8","216.48","715","60.03","42"
"09/04/12 11:03:37","429691.8374","155.7","216.65","719","60.0","43"
"09/04/12 11:08:38","429691.8497","158.3","217.21","729","60.03","43"
"09/04/12 11:13:38","429691.8621","159.7","217.25","735","60.0","43"
"09/04/12 11:18:38","429691.8746","161.0","217.01","738","60.0","43"
"09/04/12 11:23:38","429691.8872","161.6","216.73","741","60.03","44"
"09/04/12 11:28:38","429691.8999","163.9","215.84","757","60.03","44"
"09/04/12 11:33:39","429691.9126","163.2","216.53","751","60.0","44"
"09/04/12 11:38:38","429691.9254","164.2","216.29","755","60.03","44"
"09/04/12 11:43:38","429691.9382","165.2","216.23","760","60.03","44"
"09/04/12 11:48:38","429691.9511","166.8","216.99","765","60.03","45"
"09/04/12 11:53:38","429691.9642","168.3","216.4","770","60.03","44"
"09/04/12 11:58:37","429691.9772","168.0","216.59","766","60.03","45"
"09/04/12 12:03:38","429691.9904","169.0","215.92","778","60.0","44"
"09/04/12 12:08:38","429692.0035","169.2","216.1","778","60.03","44"
"09/04/12 12:13:37","429692.0167","169.9","216.83","778","60.0","44"
"09/04/12 12:18:39","429692.0299","170.4","216.21","784","60.0","44"
"09/04/12 12:23:39","429692.0432","170.3","216.71","777","60.03","44"
"09/04/12 12:28:39","429692.0565","171.1","216.69","785","60.0","44"
"09/04/12 12:33:37","429692.0698","171.4","217.37","785","60.0","44"
"09/04/12 12:38:38","429692.0831","171.8","216.79","788","60.03","44"
"09/04/12 12:43:39","429692.0967","171.3","215.72","787","60.0","44"
"09/04/12 12:48:39","429692.1098","190.2","215.53","873","60.03","44"
"09/04/12 12:53:37","429692.1205","127.6","214.61","603","60.0","43"
"09/04/12 12:58:38","429692.1305","110.8","215.21","523","60.07","43"
"09/04/12 13:03:39","429692.1425","175.8","216.86","803","60.03","43"
"09/04/12 13:08:39","429692.1544","128.4","216.1","601","60.0","43"
"09/04/12 13:13:38","429692.1684","181.6","216.14","832","60.0","43"
"09/04/12 13:18:38","429692.182","171.6","216.63","789","60.0","43"
"09/04/12 13:23:38","429692.1954","169.9","215.62","782","60.03","43"
"09/04/12 13:28:37","429692.2086","167.7","216.84","770","60.03","43"
"09/04/12 13:33:38","429692.2216","165.9","216.93","757","60.0","43"
"09/04/12 13:38:38","429692.2343","162.6","215.76","752","60.03","43"
"09/04/12 13:43:38","429692.247","161.7","215.77","746","60.03","43"
"09/04/12 13:48:39","429692.2595","160.3","215.99","738","60.03","43"
"09/04/12 13:53:39","429692.2719","159.0","216.71","732","60.03","43"
"09/04/12 13:58:38","429692.2842","158.5","216.96","732","60.03","43"
"09/04/12 14:03:38","429692.2966","157.3","217.05","724","60.03","43"
"09/04/12 14:08:38","429692.3088","155.8","216.29","723","60.0","43"
"09/04/12 14:13:39","429692.3209","154.1","215.88","714","60.0","43"
"09/04/12 14:18:39","429692.3329","152.9","216.8","704","60.0","43"
"09/04/12 14:23:39","429692.3448","151.1","215.88","703","60.0","43"
"09/04/12 14:28:39","429692.3565","150.1","215.87","697","60.0","42"
"09/04/12 14:33:39","429692.3682","148.2","215.31","692","60.0","42"
"09/04/12 14:38:37","429692.3795","146.6","215.27","683","60.03","41"
"09/04/12 14:43:39","429692.391","144.5","215.62","673","60.0","41"
"09/04/12 14:48:37","429692.402","142.2","215.98","665","60.0","41"
"09/04/12 14:53:38","429692.4131","140.2","216.26","651","60.0","40"
"09/04/12 14:58:39","429692.4239","137.8","216.01","642","60.03","40"
"09/04/12 15:03:38","429692.4346","135.6","215.74","634","60.03","39"
"09/04/12 15:08:39","429692.4451","133.1","215.4","624","60.0","39"
"09/04/12 15:13:39","429692.4554","130.5","215.44","616","60.03","39"
"09/04/12 15:18:37","429692.4653","127.7","215.3","603","60.03","38"
"09/04/12 15:23:37","429692.4752","124.9","215.51","588","60.0","38"
"09/04/12 15:28:38","429692.4848","122.6","215.81","576","60.03","38"
"09/04/12 15:33:39","429692.4943","119.4","214.77","567","60.03","38"
"09/04/12 15:38:39","429692.5035","116.7","215.1","552","60.0","38"
"09/04/12 15:43:38","429692.5124","113.9","215.2","540","60.03","37"
"09/04/12 15:48:38","429692.5211","110.6","214.91","529","60.03","37"
"09/04/12 15:53:38","429692.5296","107.6","214.77","514","60.03","36"
"09/04/12 15:58:38","429692.5365","82.5","215.41","407","60.0","36"
"09/04/12 16:03:39","429692.5447","104.2","215.82","500","60.0","36"
"09/04/12 16:08:37","429692.5525","98.8","215.75","474","60.0","35"
"09/04/12 16:13:39","429692.5582","97.6","215.14","472","60.03","34"
"09/04/12 16:18:39","429692.5654","91.7","214.96","445","60.0","34"
"09/04/12 16:23:37","429692.5723","87.0","214.7","428","60.0","33"
"09/04/12 16:28:37","429692.5789","82.0","214.37","408","60.03","33"
"09/04/12 16:33:39","429692.5852","78.4","214.21","393","60.03","32"
"09/04/12 16:38:37","429692.5911","74.9","214.84","372","60.03","32"
"09/04/12 16:43:39","429692.5968","70.2","214.08","351","60.03","32"
"09/04/12 16:48:39","429692.6021","66.6","214.12","338","60.03","32"
"09/04/12 16:53:39","429692.6072","62.7","213.49","320","60.03","32"
"09/04/12 16:58:38","429692.6114","37.8","215.36","107","60.03","31"
"09/04/12 17:03:38","429692.6154","50.9","214.28","356","60.0","31"
"09/04/12 17:08:39","429692.6193","54.6","214.01","354","60.03","30"
"09/04/12 17:13:39","429692.6231","51.2","214.68","297","60.03","30"
"09/04/12 17:18:38","429692.6266","37.9","213.48","112","60.0","29"
"09/04/12 17:23:37","429692.6298","45.3","213.72","327","60.0","29"
"09/04/12 17:28:37","429692.6327","30.9","213.1","245","60.0","29"
"09/04/12 17:33:37","429692.6354","28.1","213.45","215","60.03","28"
"09/04/12 17:38:38","429692.6376","15.9","212.75","199","60.0","28"
"09/04/12 17:43:39","429692.6394","15.6","213.2","205","60.0","27"
"09/04/12 17:48:38","429692.6409","14.7","212.28","12","60.07","27"
"09/05/12 07:53:40","429692.6409","0.0","212.95","0","60.0","22"
"09/05/12 07:58:38","429692.6413","0.0","213.09","0","60.03","22"
"09/05/12 08:03:39","429692.6418","10.8","212.38","1","60.07","22"
"09/05/12 08:08:39","429692.6422","7.2","211.72","0","60.03","23"
"09/05/12 08:13:38","429692.6428","14.1","211.12","4","60.03","23"
"09/05/12 08:18:39","429692.6437","15.5","212.63","55","60.0","23"
"09/05/12 08:23:39","429692.6447","15.9","211.92","57","60.03","23"
"09/05/12 08:28:39","429692.6455","0.0","213.39","246","60.03","23"
"09/05/12 08:33:38","429692.6463","5.9","214.14","181","60.0","23"
"09/05/12 08:38:39","429692.6473","7.5","213.39","258","60.03","24"
"09/05/12 08:43:38","429692.6485","17.8","212.84","72","60.03","24"
"09/05/12 08:48:38","429692.6501","20.9","213.43","277","60.03","24"
"09/05/12 08:53:39","429692.6515","3.2","210.44","137","60.03","24"
"09/05/12 08:58:38","429692.6526","24.7","215.94","154","60.03","24"
"09/05/12 09:03:38","429692.6539","13.5","214.62","6","60.0","25"
"09/05/12 09:08:38","429692.6551","13.9","212.79","0","60.0","25"
"09/05/12 09:13:38","429692.6562","14.2","215.7","5","60.0","25"
"09/05/12 09:18:39","429692.6571","8.5","214.8","102","60.03","25"
"09/05/12 09:23:38","429692.6579","15.1","212.88","216","60.0","24"
"09/05/12 09:28:39","429692.6585","14.8","213.35","0","60.03","24"
"09/05/12 09:33:39","429692.6589","0.0","213.49","0","60.03","25"
"09/05/12 09:43:38","429692.6593","0.0","211.58","0","60.0","23"
"09/05/12 09:48:38","429692.6593","0.0","212.83","0","60.03","23"
"09/05/12 10:13:39","429692.6613","11.8","212.22","0","60.03","23"
"09/05/12 10:18:39","429692.6617","0.0","212.14","0","60.0","23"
"09/05/12 10:23:38","429692.662","0.0","212.25","0","60.0","23"
"09/05/12 10:28:39","429692.6623","13.0","211.26","26","60.03","23"
"09/05/12 10:33:39","429692.6626","0.0","212.74","0","60.03","22"
"09/05/12 10:38:38","429692.6629","10.9","212.72","14","60.0","22"
"09/05/12 10:43:38","429692.6634","0.0","212.75","243","60.0","22"
"09/05/12 10:48:39","429692.6642","5.9","213.27","221","60.0","22"
"09/05/12 10:53:38","429692.6651","11.5","212.91","76","60.03","22"
"09/05/12 10:58:38","429692.6658","2.0","212.89","198","60.03","22"
"09/05/12 11:03:40","429692.6664","7.7","213.02","0","60.03","22"
"09/05/12 11:08:38","429692.6668","13.4","213.48","3","60.0","23"
"09/05/12 11:43:38","429692.6677","0.0","214.05","0","60.0","22"
"09/05/12 11:48:40","429692.6677","0.0","213.34","0","60.0","21"
"09/05/12 12:33:38","429692.6693","6.0","214.74","149","60.0","20"
"09/05/12 12:38:39","429692.6702","11.9","214.29","47","60.0","20"
"09/05/12 12:43:39","429692.6711","15.7","213.47","22","60.0","20"
"09/05/12 12:48:40","429692.6722","14.1","214.44","5","60.03","21"
"09/05/12 12:53:39","429692.6733","11.9","214.25","0","60.03","21"
"09/05/12 12:58:39","429692.6742","14.3","213.58","0","60.03","21"
"09/05/12 13:03:39","429692.6753","17.2","214.69","257","60.03","21"
"09/05/12 13:08:39","429692.6766","25.4","214.99","83","60.03","21"
"09/05/12 13:13:39","429692.6779","15.4","214.12","234","60.03","21"
"09/05/12 13:18:38","429692.6787","10.6","214.03","8","60.03","21"
"09/05/12 13:23:39","429692.6797","23.2","213.45","126","60.0","21"
"09/05/12 13:28:39","429692.6808","23.4","213.78","58","60.03","21"
"09/05/12 13:33:39","429692.6829","13.5","214.69","20","60.03","21"
"09/05/12 13:38:39","429692.684","11.4","214.54","14","60.0","21"
"09/05/12 13:43:39","429692.6852","12.6","212.83","17","60.03","20"
"09/05/12 13:48:39","429692.6862","12.7","212.63","111","60.03","20"
"09/05/12 13:53:40","429692.6875","17.0","213.19","64","60.0","20"
"09/05/12 13:58:39","429692.6887","10.9","212.76","48","60.03","20"
"09/05/12 14:03:40","429692.6897","16.2","212.02","88","60.03","20"
"09/05/12 14:08:39","429692.6909","13.0","212.49","12","60.03","20"
"09/05/12 14:13:39","429692.6929","35.6","212.21","74","60.03","20"
"09/05/12 14:18:39","429692.6951","33.7","211.93","120","60.0","20"
"09/05/12 14:23:38","429692.6979","64.4","213.49","248","60.0","20"
"09/05/12 14:28:39","429692.7077","165.2","215.21","765","60.03","22"
"09/05/12 14:33:39","429692.7193","166.5","215.22","771","60.03","24"
"09/05/12 14:38:40","429692.7266","72.9","213.54","365","60.0","24"
"09/05/12 14:43:39","429692.7314","39.5","212.16","111","60.0","25"
"09/05/12 14:48:38","429692.7353","56.9","213.32","115","60.03","25"
"09/05/12 14:53:38","429692.7397","67.0","214.34","337","60.0","26"
"09/05/12 14:58:38","429692.7512","176.0","216.3","806","60.03","28"
"09/05/12 15:03:39","429692.7642","163.5","215.13","753","60.03","30"
"09/05/12 15:08:39","429692.7751","161.4","216.46","740","60.0","31"
"09/05/12 15:13:40","429692.7853","92.4","213.51","455","60.0","32"
"09/05/12 15:18:38","429692.7971","147.8","215.58","684","60.03","34"
"09/05/12 15:23:38","429692.8078","133.0","214.51","624","60.0","35"
"09/05/12 15:28:38","429692.8177","125.8","215.61","590","60.0","36"
"09/05/12 15:33:38","429692.8273","121.4","214.72","575","60.0","36"
"09/05/12 15:38:39","429692.8367","118.6","214.83","560","60.0","37"
"09/05/12 15:43:39","429692.8458","115.9","214.95","552","60.03","37"
"09/05/12 15:48:39","429692.8546","113.4","215.28","539","60.03","37"
"09/05/12 15:53:40","429692.8634","109.2","214.35","526","60.03","37"
"09/05/12 15:58:38","429692.8717","106.2","215.08","510","60.03","37"
"09/05/12 16:03:39","429692.8799","102.5","214.47","496","60.07","37"
"09/05/12 16:08:38","429692.8877","99.5","214.76","482","60.03","37"
"09/05/12 16:13:38","429692.8953","95.9","213.87","470","60.03","36"
"09/05/12 16:18:39","429692.9027","92.7","214.0","450","60.03","36"
"09/05/12 16:23:38","429692.9098","88.8","213.73","435","60.0","36"
"09/05/12 16:28:40","429692.9166","85.3","214.57","420","60.03","35"
"09/05/12 16:33:38","429692.923","81.7","213.72","403","60.03","35"
"09/05/12 16:38:39","429692.9292","78.3","214.01","387","60.0","34"
"09/05/12 16:43:38","429692.9351","73.8","213.06","371","60.03","34"
"09/05/12 16:48:38","429692.9406","69.7","213.16","356","60.03","33"
"09/05/12 16:53:38","429692.9459","65.7","214.19","334","60.03","33"
"09/05/12 16:58:39","429692.9508","61.2","213.42","318","60.03","32"
"09/05/12 17:03:39","429692.9549","44.6","214.44","416","60.07","32"
"09/05/12 17:08:39","429692.9587","45.0","213.53","387","60.03","32"
"09/05/12 17:13:40","429692.9627","40.4","213.66","126","60.03","31"
"09/05/12 17:18:39","429692.9662","38.4","213.5","317","60.03","31"
"09/05/12 17:23:39","429692.9696","37.0","213.37","168","60.03","30"
"09/05/12 17:28:39","429692.9727","34.2","212.98","100","60.03","29"
"09/05/12 17:33:38","429692.9754","38.0","212.69","104","60.07","29"
"09/05/12 17:38:39","429692.9778","33.5","213.56","78","60.07","28"
"09/05/12 17:43:39","429692.98","15.6","212.98","19","60.03","28"
"09/05/12 17:48:39","429692.9817","12.1","213.25","17","60.07","27"
"09/05/12 17:53:38","429692.9833","22.1","213.28","249","60.07","27"
"09/05/12 17:58:40","429692.9845","11.7","213.36","6","60.07","27"
"09/05/12 18:03:38","429692.9856","14.6","213.81","6","60.03","26"
"09/05/12 18:08:38","429692.9864","11.4","212.69","1","60.0","26"
"09/05/12 18:13:38","429692.987","0.0","212.52","0","60.03","26"
"09/05/12 18:18:39","429692.9875","0.0","212.6","0","60.07","25"
"09/05/12 18:23:38","429692.9879","6.6","212.21","236","60.03","25"
"09/06/12 06:58:40","429692.9885","0.0","213.87","0","60.03","15"
"09/06/12 07:03:39","429692.9892","14.8","213.61","89","60.03","16"
"09/06/12 07:08:38","429692.9901","12.2","213.46","1","60.03","17"
"09/06/12 07:13:39","429692.9912","12.7","213.81","227","60.07","17"
"09/06/12 07:18:39","429692.9926","25.8","213.04","163","60.03","17"
"09/06/12 07:23:39","429692.9941","12.9","213.86","243","60.0","18"
"09/06/12 07:28:40","429692.9958","22.1","214.45","195","60.0","18"
"09/06/12 07:33:40","429692.9981","26.4","213.07","134","60.03","19"
"09/06/12 07:38:40","429693.0005","40.7","212.54","95","60.03","19"
"09/06/12 07:43:39","429693.0035","40.3","212.31","272","60.07","20"
"09/06/12 07:48:39","429693.0067","34.5","212.1","127","60.0","20"
"09/06/12 07:53:38","429693.0101","40.5","212.08","387","60.03","21"
"09/06/12 07:58:39","429693.0138","52.0","212.32","204","60.03","22"
"09/06/12 08:03:39","429693.0178","49.6","213.28","121","60.03","22"
"09/06/12 08:08:39","429693.0216","46.0","213.51","121","60.03","23"
"09/06/12 08:13:39","429693.026","64.7","215.19","328","60.0","23"
"09/06/12 08:18:40","429693.0313","72.7","215.83","366","60.03","23"
"09/06/12 08:23:38","429693.0371","71.1","215.57","359","60.03","24"
"09/06/12 08:28:39","429693.0431","78.1","215.82","387","60.0","25"
"09/06/12 08:33:40","429693.0495","85.8","215.14","421","60.0","25"
"09/06/12 08:38:39","429693.0564","91.9","213.2","449","60.0","26"
"09/06/12 08:43:38","429693.0628","90.7","213.69","443","60.0","27"
"09/06/12 08:48:38","429693.0628","95.0","214.28","463","60.0","27"
"09/06/12 08:53:39","429693.0705","96.2","215.43","464","60.03","28"
"09/06/12 08:58:40","429693.0782","100.4","215.43","486","60.03","28"
"09/06/12 09:03:39","429693.0864","115.7","216.26","548","60.0","29"
"09/06/12 09:08:40","429693.0953","84.5","215.04","411","60.03","30"
"09/06/12 09:13:39","429693.1033","125.5","215.63","587","60.0","30"
"09/06/12 09:18:40","429693.1129","125.8","215.8","590","60.0","30"
"09/06/12 09:23:40","429693.1227","131.9","216.11","618","60.0","31"
"09/06/12 09:28:40","429693.1338","154.9","217.29","718","60.03","32"
"09/06/12 09:33:39","429693.1428","32.9","214.99","131","60.0","31"
"09/06/12 09:38:39","429693.1447","16.0","213.81","202","60.03","31"
"09/06/12 09:48:40","429693.1553","154.7","215.8","720","60.0","30"
"09/06/12 09:53:40","429693.1661","157.4","215.48","730","60.03","31"
"09/06/12 09:58:40","429693.1782","131.9","216.19","619","60.03","32"
"09/06/12 10:03:39","429693.1859","25.3","215.07","91","60.03","32"
"09/06/12 10:08:39","429693.1883","27.6","211.75","168","60.0","31"
"09/06/12 10:13:40","429693.197","153.2","215.47","707","60.0","31"
"09/06/12 10:18:39","429693.2065","161.0","216.82","741","60.03","32"
"09/06/12 10:23:39","429693.2174","164.5","217.13","759","60.0","32"
"09/06/12 10:28:40","429693.2299","169.3","217.4","775","60.0","32"
"09/06/12 10:33:39","429693.2421","171.2","217.67","779","60.03","33"
"09/06/12 10:38:40","429693.254","185.5","217.89","846","60.0","33"
"09/06/12 10:43:39","429693.2662","173.0","217.69","788","60.03","34"
"09/06/12 10:48:40","429693.279","117.5","216.14","563","60.03","34"
"09/06/12 10:53:39","429693.2905","180.1","217.83","823","60.0","35"
"09/06/12 10:58:40","429693.302","28.4","215.05","258","60.03","35"
"09/06/12 11:03:39","429693.3154","175.2","217.52","796","60.03","35"
"09/06/12 11:08:40","429693.3291","165.5","216.75","765","60.07","36"
"09/06/12 11:13:40","429693.3413","20.5","213.41","18","60.03","36"
"09/06/12 11:18:40","429693.3534","177.9","217.2","809","60.0","36"
"09/06/12 11:23:40","429693.3675","177.0","216.78","811","60.0","36"
"09/06/12 11:28:39","429693.3812","181.7","217.5","823","60.0","37"
"09/06/12 11:33:39","429693.3954","182.2","217.23","827","60.0","37"
"09/06/12 11:38:39","429693.4096","179.1","216.77","817","60.03","37"
"09/06/12 11:43:39","429693.4237","187.0","216.87","851","60.03","37"
"09/06/12 11:48:39","429693.438","182.3","216.74","836","60.0","37"
"09/06/12 11:53:40","429693.4524","185.5","217.18","850","60.03","38"
"09/06/12 11:58:39","429693.4668","183.7","218.73","837","60.03","38"
"09/06/12 12:03:39","429693.4811","187.1","217.38","849","60.03","38"
"09/06/12 12:08:39","429693.4913","193.1","217.9","874","60.03","37"
"09/06/12 12:13:40","429693.5032","193.7","218.1","874","60.0","37"
"09/06/12 12:18:40","429693.5181","190.6","218.04","864","60.03","38"
"09/06/12 12:23:40","429693.5317","189.8","217.87","860","60.03","38"
"09/06/12 12:28:39","429693.5462","188.7","217.45","859","60.03","38"
"09/06/12 12:33:39","429693.5606","185.7","217.0","845","60.0","38"
"09/06/12 12:38:40","429693.5701","64.4","215.31","326","60.0","37"
"09/06/12 12:43:40","429693.5846","190.9","217.25","864","60.03","37"
"09/06/12 12:48:40","429693.5977","185.0","217.48","844","60.03","37"
"09/06/12 12:53:39","429693.612","183.2","217.04","837","60.03","37"
"09/06/12 12:58:39","429693.6263","183.5","214.71","847","60.03","37"
"09/06/12 13:03:39","429693.6408","186.8","216.33","856","60.03","37"
"09/06/12 13:08:39","429693.6548","145.9","216.4","674","60.03","38"
"09/06/12 13:13:39","429693.6667","179.3","217.01","819","60.03","37"
"09/06/12 13:18:39","429693.6808","183.9","218.16","834","60.0","37"
"09/06/12 13:23:39","429693.6932","177.8","216.39","814","60.0","37"
"09/06/12 13:28:39","429693.7069","175.9","217.45","801","60.0","37"
"09/06/12 13:33:40","429693.7207","174.0","216.95","797","60.0","38"
"09/06/12 13:38:39","429693.7342","155.2","216.41","716","60.03","38"
"09/06/12 13:43:40","429693.7477","172.2","216.36","794","60.03","38"
"09/06/12 13:48:40","429693.7611","170.5","216.28","786","60.03","38"
"09/06/12 13:53:40","429693.7743","171.2","216.34","783","60.03","38"
"09/06/12 13:58:40","429693.7857","173.4","217.75","795","60.03","37"
"09/06/12 14:03:40","429693.7989","169.9","215.96","782","60.03","37"
"09/06/12 14:08:38","429693.8081","172.9","216.19","794","60.0","36"
"09/06/12 14:13:40","429693.8212","166.0","216.47","764","60.0","36"
"09/06/12 14:18:40","429693.8339","152.4","216.3","705","60.03","36"
"09/06/12 14:23:40","429693.8455","151.1","216.3","702","60.0","36"
"09/06/12 14:28:40","429693.8576","158.1","216.69","731","60.03","36"
"09/06/12 14:33:38","429693.8699","153.2","216.2","710","60.03","36"
"09/06/12 14:38:40","429693.8818","142.8","215.93","664","60.03","36"
"09/06/12 14:43:39","429693.8927","116.9","215.5","552","60.03","35"
"09/06/12 14:48:39","429693.9032","144.1","215.78","668","60.03","35"
"09/06/12 14:53:40","429693.9145","141.9","217.72","660","60.03","35"
"09/06/12 14:58:39","429693.9258","130.9","217.57","605","60.03","34"
"09/06/12 15:03:40","429693.9363","138.5","216.42","645","60.03","34"
"09/06/12 15:08:39","429693.947","119.0","217.31","558","60.03","34"
"09/06/12 15:13:40","429693.9568","121.0","216.43","568","60.03","34"
"09/06/12 15:18:40","429693.9668","139.3","217.13","649","60.03","34"
"09/06/12 15:23:40","429693.9778","141.2","217.33","652","60.07","34"
"09/06/12 15:28:38","429693.988","97.2","217.22","462","60.0","34"
"09/06/12 15:33:39","429693.9973","122.5","217.19","574","60.0","34"
"09/06/12 15:38:40","429694.0071","126.2","217.69","589","60.0","34"
"09/06/12 15:43:39","429694.0166","122.9","217.37","572","60.0","34"
"09/06/12 15:48:39","429694.0259","118.4","216.55","563","60.03","34"
"09/06/12 15:53:39","429694.035","113.8","216.17","535","60.0","34"
"09/06/12 15:58:40","429694.0438","109.6","217.24","520","60.0","34"
"09/06/12 16:03:40","429694.0521","105.4","213.42","509","60.07","33"
"09/06/12 16:08:39","429694.0601","102.0","214.49","489","60.03","33"
"09/06/12 16:13:40","429694.0679","97.4","214.48","470","60.03","32"
"09/06/12 16:18:40","429694.0752","93.6","213.65","457","60.03","32"
"09/06/12 16:23:39","429694.0824","89.5","214.18","436","60.0","32"
"09/06/12 16:28:39","429694.0891","86.0","214.85","425","60.03","32"
"09/06/12 16:33:40","429694.0955","72.0","213.33","364","60.03","32"
"09/06/12 16:38:38","429694.1003","43.1","213.32","383","60.0","32"
"09/06/12 16:43:39","429694.106","77.6","215.47","386","60.0","32"
"09/06/12 16:48:39","429694.1116","70.4","216.09","352","60.03","32"
"09/06/12 16:53:39","429694.117","67.5","215.25","342","60.0","31"
"09/06/12 16:58:40","429694.1221","60.7","215.89","311","60.07","31"
"09/06/12 17:03:40","429694.1265","44.1","216.04","115","60.03","31"
"09/06/12 17:08:39","429694.1303","47.4","215.05","126","60.03","31"
"09/06/12 17:13:39","429694.1338","47.6","214.88","386","60.03","30"
"09/06/12 17:18:40","429694.1362","35.4","214.79","341","60.03","30"
"09/06/12 17:23:40","429694.1395","44.0","215.05","257","60.0","29"
"09/06/12 17:28:40","429694.142","25.7","214.53","63","60.03","29"
"09/06/12 17:33:39","429694.1442","14.1","214.23","72","60.03","29"
"09/06/12 17:38:39","429694.1462","15.3","213.68","237","60.03","28"
"09/06/12 17:43:39","429694.1478","12.7","214.4","7","60.03","28"
"09/06/12 17:48:39","429694.149","12.8","215.05","0","60.0","27"
"09/06/12 17:53:40","429694.1498","0.0","213.98","6","60.03","27"
"09/06/12 17:58:40","429694.1507","15.8","215.07","4","60.03","26"
"09/06/12 18:03:40","429694.1514","16.1","214.57","23","60.0","26"
"09/06/12 18:08:40","429694.1524","9.1","214.55","261","60.0","26"
"09/06/12 18:13:39","429694.1531","13.9","213.83","239","60.03","26"
"09/06/12 18:18:40","429694.1535","0.0","214.24","238","60.0","25"
"09/07/12 07:03:39","429694.1539","0.0","213.54","0","60.03","15"
"09/07/12 07:08:42","429694.1539","0.0","212.97","0","60.03","15"
"09/07/12 07:13:41","429694.1543","0.0","212.12","0","60.03","16"
"09/07/12 07:53:40","429694.1565","51.0","213.17","367","60.0","17"
"09/07/12 07:58:39","429694.1604","50.4","213.75","135","60.03","18"
"09/07/12 08:03:40","429694.1643","56.0","212.84","123","60.0","19"
"09/07/12 08:08:40","429694.1682","44.8","213.19","259","60.03","19"
"09/07/12 08:13:40","429694.1721","60.5","212.56","153","60.03","20"
"09/07/12 08:18:39","429694.1764","72.8","214.3","367","60.03","21"
"09/07/12 08:23:39","429694.1823","78.1","214.41","390","60.0","22"
"09/07/12 08:28:39","429694.1886","85.1","212.66","422","60.03","23"
"09/07/12 08:33:40","429694.1939","94.1","215.03","460","60.07","23"
"09/07/12 08:38:39","429694.1979","103.0","215.23","492","60.0","24"
"09/07/12 08:43:40","429694.2041","101.3","214.26","489","60.0","24"
"09/07/12 08:48:39","429694.2122","110.9","212.73","539","60.0","25"
"09/07/12 08:53:40","429694.2208","114.3","216.4","538","60.03","26"
"09/07/12 08:58:40","429694.2237","10.0","214.19","0","60.03","26"
"09/07/12 09:03:40","429694.2243","15.3","212.9","10","60.0","25"
"09/07/12 09:08:40","429694.2305","123.8","215.22","584","60.0","25"
"09/07/12 09:13:41","429694.2409","141.0","215.83","660","60.03","26"
"09/07/12 09:18:39","429694.2511","135.0","217.46","628","60.0","27"
"09/07/12 09:23:40","429694.2616","141.6","216.86","660","60.03","28"
"09/07/12 09:28:39","429694.2729","144.7","216.83","670","60.03","29"
"09/07/12 09:33:39","429694.2819","153.8","217.46","705","60.0","29"
"09/07/12 09:38:39","429694.2939","113.6","216.43","532","60.0","30"
"09/07/12 09:43:39","429694.3005","155.9","217.33","719","60.03","30"
"09/07/12 09:48:41","429694.3125","172.2","217.99","783","60.03","31"
"09/07/12 09:53:40","429694.3175","27.3","214.04","274","60.03","30"
"09/07/12 09:58:40","429694.3231","44.1","214.84","318","60.0","30"
"09/07/12 10:03:39","429694.3271","53.8","214.86","292","60.0","29"
"09/07/12 10:08:41","429694.3354","107.0","217.14","506","60.03","29"
"09/07/12 10:13:41","429694.341","188.8","217.53","854","60.0","28"
"09/07/12 10:18:41","429694.3486","31.0","215.19","282","60.03","28"
"09/07/12 10:23:39","429694.3613","193.4","217.12","883","60.03","30"
"09/07/12 10:28:40","429694.3678","35.5","212.92","101","60.0","29"
"09/07/12 10:33:39","429694.3703","39.9","214.33","112","59.96","28"
"09/07/12 10:38:40","429694.3743","32.5","213.52","192","60.03","28"
"09/07/12 10:43:40","429694.3782","194.7","217.49","877","60.03","27"
"09/07/12 10:48:41","429694.3874","62.5","214.19","238","60.0","28"
"09/07/12 10:53:40","429694.3971","33.2","213.33","73","60.0","28"
"09/07/12 10:58:39","429694.3996","31.7","213.58","192","60.03","28"
"09/07/12 11:03:40","429694.4105","163.3","217.93","744","60.0","30"
"09/07/12 11:08:41","429694.414","31.5","214.44","72","60.0","28"
"09/07/12 11:13:41","429694.4173","195.4","219.18","876","60.03","28"
"09/07/12 11:18:40","429694.4323","192.9","218.51","876","60.03","30"
"09/07/12 11:23:40","429694.4458","54.9","215.51","136","60.03","30"
"09/07/12 11:28:40","429694.4493","193.6","218.47","872","60.03","29"
"09/07/12 11:33:41","429694.4644","192.8","217.08","877","60.0","32"
"09/07/12 11:38:41","429694.4719","58.2","214.76","124","60.0","31"
"09/07/12 11:43:40","429694.4831","43.4","215.18","358","60.0","32"
"09/07/12 11:48:40","429694.4897","65.4","214.65","333","60.03","31"
"09/07/12 11:53:41","429694.4997","79.6","216.18","392","60.03","31"
"09/07/12 11:58:39","429694.5076","87.3","215.81","426","60.03","31"
"09/07/12 12:03:40","429694.5136","75.0","214.06","377","60.03","30"
"09/07/12 12:08:40","429694.5192","48.4","214.25","127","60.03","29"
"09/07/12 12:13:39","429694.5232","44.9","214.43","345","60.03","28"
"09/07/12 12:18:40","429694.529","37.0","213.86","353","60.03","28"
"09/07/12 12:23:39","429694.5325","34.0","214.46","297","60.03","27"
"09/07/12 12:28:41","429694.5351","33.9","214.05","106","60.0","26"
"09/07/12 12:33:41","429694.5384","50.5","214.16","411","60.0","26"
"09/07/12 12:38:40","429694.5421","48.0","212.41","377","60.0","26"
"09/07/12 12:43:41","429694.5479","159.5","215.03","739","60.0","25"
"09/07/12 12:48:40","429694.5599","192.9","217.59","885","60.03","27"
"09/07/12 12:53:40","429694.5704","160.8","217.34","738","60.0","28"
"09/07/12 12:58:40","429694.5815","61.6","214.65","315","60.03","29"
"09/07/12 13:03:40","429694.585","145.6","216.33","674","60.03","28"
"09/07/12 13:08:41","429694.593","71.8","215.33","192","60.03","28"
"09/07/12 13:13:40","429694.6017","40.1","214.39","88","60.0","29"
"09/07/12 13:18:40","429694.6086","50.6","214.9","162","60.03","29"
"09/07/12 13:23:40","429694.6155","195.3","217.15","892","60.03","29"
"09/07/12 13:28:41","429694.6278","194.2","217.93","884","60.03","30"
"09/07/12 13:33:40","429694.6402","194.6","217.63","879","60.0","31"
"09/07/12 13:38:41","429694.6548","194.1","216.73","879","60.0","32"
"09/07/12 13:43:41","429694.6669","194.5","217.39","876","60.0","32"
"09/07/12 13:48:39","429694.682","194.1","217.21","884","60.03","32"
"09/07/12 13:53:40","429694.6957","101.0","215.5","487","60.0","33"
"09/07/12 13:58:39","429694.705","194.4","217.33","877","60.03","33"
"09/07/12 14:03:40","429694.7164","39.3","213.64","191","60.03","32"
"09/07/12 14:08:40","429694.7249","185.5","217.35","845","60.03","33"
"09/07/12 14:13:40","429694.7398","194.0","217.08","883","60.0","34"
"09/07/12 14:18:39","429694.7522","194.2","217.72","882","60.0","34"
"09/07/12 14:23:40","429694.7647","182.2","217.01","835","60.03","33"
"09/07/12 14:28:40","429694.7755","184.3","217.62","836","60.0","34"
"09/07/12 14:33:40","429694.7879","193.3","217.75","875","60.0","33"
"09/07/12 14:38:40","429694.7938","189.2","217.0","862","60.03","32"
"09/07/12 14:43:39","429694.7988","99.5","214.89","478","60.0","31"
"09/07/12 14:48:40","429694.811","47.4","214.22","357","60.0","32"
"09/07/12 14:53:40","429694.8199","28.1","215.16","166","60.0","31"
"09/07/12 14:58:39","429694.8243","42.0","214.73","122","60.03","30"
"09/07/12 15:03:40","429694.8269","57.6","214.66","97","60.03","29"
"09/07/12 15:08:40","429694.8306","42.9","214.85","337","60.0","28"
"09/07/12 15:13:40","429694.8438","186.0","217.94","847","60.03","29"
"09/07/12 15:18:41","429694.854","55.6","214.79","203","60.0","29"
"09/07/12 15:23:41","429694.8584","56.2","214.61","362","60.03","28"
"09/07/12 15:28:39","429694.8633","45.3","214.44","220","60.03","28"
"09/07/12 15:33:41","429694.8673","18.5","214.09","93","60.0","28"
"09/07/12 15:38:41","429694.8768","32.4","214.13","291","60.03","28"
"09/07/12 15:43:41","429694.8859","149.5","215.94","692","60.03","28"
