"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/07/12 15:48:39","429694.8964","49.7","214.55","343","60.03","29"
"09/07/12 15:53:40","429694.8987","20.6","213.8","284","60.0","28"
"09/07/12 15:58:40","429694.9053","55.8","215.22","380","60.03","28"
"09/07/12 16:03:41","429694.9119","92.5","215.59","447","60.03","27"
"09/07/12 16:08:40","429694.9209","68.7","215.18","343","60.03","27"
"09/07/12 16:13:40","429694.9299","124.2","216.03","587","60.0","28"
"09/07/12 16:18:41","429694.9347","34.7","214.25","94","60.03","27"
"09/07/12 16:23:41","429694.941","126.6","216.28","597","60.0","27"
"09/07/12 16:28:41","429694.9463","33.8","214.13","173","60.03","27"
"09/07/12 16:33:41","429694.9482","27.8","213.68","60","60.03","26"
"09/07/12 16:38:39","429694.9495","12.1","213.32","27","60.07","25"
"09/07/12 16:43:39","429694.9507","25.2","214.47","62","60.03","25"
"09/07/12 16:48:40","429694.9523","35.1","214.89","208","60.03","24"
"09/07/12 16:53:41","429694.9545","25.3","214.22","212","60.0","23"
"09/07/12 16:58:41","429694.9593","49.5","215.56","317","60.03","23"
"09/07/12 17:03:41","429694.9635","54.0","214.17","345","60.03","23"
"09/07/12 17:08:41","429694.9677","30.3","214.02","106","60.03","23"
"09/07/12 17:13:40","429694.9703","27.2","214.88","98","60.03","23"
"09/07/12 17:18:41","429694.9738","45.9","215.57","285","60.03","23"
"09/07/12 17:23:40","429694.9768","12.4","213.38","3","60.03","23"
"09/07/12 17:28:40","429694.98","33.7","212.4","165","60.03","23"
"09/07/12 17:33:40","429694.9819","28.7","212.93","102","60.03","23"
"09/07/12 17:38:39","429694.9845","39.6","213.27","126","60.03","23"
"09/07/12 17:43:40","429694.9869","31.9","214.39","189","60.03","23"
"09/07/12 17:48:39","429694.989","32.7","213.33","103","60.03","22"
"09/07/12 17:53:39","429694.9908","16.1","214.16","15","60.03","22"
"09/07/12 17:58:40","429694.9922","13.2","213.66","249","60.03","22"
"09/07/12 18:03:39","429694.9933","12.9","213.61","40","60.0","22"
"09/07/12 18:08:40","429694.994","0.0","212.78","0","60.0","21"
"09/07/12 18:13:39","429694.9947","14.4","213.12","5","60.03","21"
"09/08/12 06:58:41","429694.9958","11.2","214.4","2","60.03","12"
"09/08/12 07:03:41","429694.9965","14.4","215.5","6","60.03","13"
"09/08/12 07:08:41","429694.9973","11.7","214.13","24","60.03","13"
"09/08/12 07:13:40","429694.9984","12.9","214.38","26","60.0","13"
"09/08/12 07:18:40","429694.9999","23.3","215.16","95","60.03","14"
"09/08/12 07:23:40","429695.0018","23.1","214.14","215","60.0","15"
"09/08/12 07:28:41","429695.0042","29.8","214.22","266","60.03","15"
"09/08/12 07:33:40","429695.0071","35.1","214.12","307","60.0","16"
"09/08/12 07:38:39","429695.0104","37.8","214.66","87","60.03","17"
"09/08/12 07:43:40","429695.0133","49.2","214.27","363","60.0","17"
"09/08/12 07:48:40","429695.0172","38.0","214.59","256","60.0","18"
"09/08/12 07:53:39","429695.0203","52.4","214.96","108","60.03","18"
"09/08/12 07:58:40","429695.0245","77.4","214.82","383","60.03","19"
"09/08/12 08:03:40","429695.0297","56.1","214.65","191","59.96","20"
"09/08/12 08:08:41","429695.034","71.4","214.04","358","60.0","20"
"09/08/12 08:13:39","429695.0373","45.4","213.71","344","60.0","20"
"09/08/12 08:18:40","429695.0408","34.5","212.87","141","60.0","21"
"09/08/12 08:23:40","429695.0437","50.0","213.65","344","60.0","20"
"09/08/12 08:28:41","429695.0465","33.3","213.97","92","60.0","21"
"09/08/12 08:33:39","429695.0492","37.1","213.26","94","60.03","20"
"09/08/12 08:38:40","429695.0511","15.0","213.52","108","60.0","20"
"09/08/12 08:43:41","429695.053","26.0","213.47","43","60.0","20"
"09/08/12 08:48:41","429695.0557","84.3","214.79","412","60.0","20"
"09/08/12 08:53:41","429695.0607","52.7","213.07","216","60.03","20"
"09/08/12 08:58:41","429695.0642","49.9","212.69","143","60.03","21"
"09/08/12 09:03:40","429695.0675","40.1","213.82","304","60.03","21"
"09/08/12 09:08:40","429695.0714","55.0","214.23","217","60.0","21"
"09/08/12 09:13:41","429695.0752","40.2","213.87","323","60.0","21"
"09/08/12 09:18:40","429695.0788","50.5","214.22","378","60.0","22"
"09/08/12 09:23:41","429695.0822","49.2","213.95","198","60.07","21"
"09/08/12 09:28:40","429695.0856","52.9","215.09","397","60.0","22"
"09/08/12 09:33:41","429695.0893","42.0","214.42","292","60.03","22"
"09/08/12 09:38:41","429695.0941","67.2","214.64","342","60.0","22"
"09/08/12 09:43:41","429695.0985","70.0","214.01","354","60.03","22"
"09/08/12 09:48:41","429695.1025","69.4","214.6","348","60.03","22"
"09/08/12 09:53:41","429695.1074","43.9","214.35","280","60.03","22"
"09/08/12 09:58:41","429695.1118","44.9","213.37","336","60.03","22"
"09/08/12 10:03:40","429695.1168","92.4","213.7","449","60.03","22"
"09/08/12 10:08:41","429695.1248","99.4","214.12","482","60.0","23"
"09/08/12 10:13:40","429695.1314","67.7","213.19","341","60.0","23"
"09/08/12 10:18:41","429695.1364","48.9","213.93","381","59.96","23"
"09/08/12 10:23:40","429695.1414","45.4","214.39","112","60.07","23"
"09/08/12 10:28:40","429695.1475","125.3","215.15","591","60.0","23"
"09/08/12 10:33:40","429695.1588","132.1","215.98","615","60.0","24"
"09/08/12 10:38:41","429695.1702","123.6","215.6","581","60.0","25"
"09/08/12 10:43:40","429695.1843","193.6","217.62","879","60.03","28"
"09/08/12 10:48:40","429695.193","44.8","214.05","82","60.03","27"
"09/08/12 10:53:40","429695.1968","41.1","213.19","324","60.03","26"
"09/08/12 10:58:40","429695.2002","38.0","212.85","76","60.03","26"
"09/08/12 11:03:41","429695.2027","30.8","212.29","179","60.0","25"
"09/08/12 11:08:41","429695.2057","37.2","213.56","242","60.0","24"
"09/08/12 11:13:41","429695.2088","28.8","214.36","274","60.03","24"
"09/08/12 11:18:40","429695.2114","32.5","213.52","92","60.0","24"
"09/08/12 11:23:41","429695.2147","59.7","213.62","375","60.0","24"
"09/08/12 11:28:40","429695.2183","29.7","213.32","74","60.03","23"
"09/08/12 11:33:41","429695.2202","17.3","213.42","88","60.03","23"
"09/08/12 11:38:41","429695.2211","11.7","212.28","46","60.0","23"
"09/08/12 11:43:41","429695.2216","12.3","211.98","170","60.0","22"
"09/08/12 11:53:41","429695.2246","35.2","212.97","263","60.03","22"
"09/08/12 11:58:41","429695.228","94.9","214.46","459","60.03","22"
"09/08/12 12:03:41","429695.2353","84.8","214.89","417","60.03","23"
"09/08/12 12:08:41","429695.2422","155.5","215.75","723","60.03","23"
"09/08/12 12:13:40","429695.248","161.2","216.49","739","60.0","24"
"09/08/12 12:18:41","429695.2538","46.2","213.68","354","60.0","24"
"09/08/12 12:23:40","429695.2586","78.3","214.42","388","60.0","24"
"09/08/12 12:28:41","429695.2638","60.9","214.05","432","60.07","24"
"09/08/12 12:33:41","429695.2687","63.2","214.49","324","60.03","24"
"09/08/12 12:38:40","429695.273","45.0","214.66","223","60.03","24"
"09/08/12 12:43:40","429695.2769","50.0","214.67","80","60.0","24"
"09/08/12 12:48:41","429695.2813","46.8","214.74","243","60.0","24"
"09/08/12 12:53:41","429695.2848","53.2","214.49","89","60.0","24"
"09/08/12 12:58:40","429695.2921","64.3","214.5","327","60.07","25"
"09/08/12 13:03:40","429695.296","42.2","214.62","343","60.07","25"
"09/08/12 13:08:40","429695.3015","64.0","215.12","326","60.03","25"
"09/08/12 13:13:41","429695.3066","71.8","214.22","360","60.0","25"
"09/08/12 13:18:40","429695.3114","51.5","213.88","290","60.0","25"
"09/08/12 13:23:40","429695.3154","59.0","214.46","335","60.03","25"
"09/08/12 13:28:40","429695.3202","70.7","214.58","316","60.03","25"
"09/08/12 13:33:41","429695.3235","26.1","214.83","65","60.03","25"
"09/08/12 13:38:40","429695.3249","11.5","213.92","234","60.03","24"
"09/08/12 13:43:40","429695.3251","1.0","213.66","220","59.96","24"
"09/08/12 13:48:40","429695.3257","11.8","212.7","0","60.03","23"
"09/08/12 13:53:41","429695.3268","21.8","213.45","192","60.03","22"
"09/08/12 13:58:41","429695.3279","15.0","213.36","46","60.03","22"
"09/08/12 14:03:40","429695.3296","12.6","214.13","26","60.07","21"
"09/08/12 14:08:40","429695.3317","28.3","213.97","194","60.0","21"
"09/08/12 14:13:41","429695.3371","31.4","213.13","102","60.0","21"
"09/08/12 14:18:41","429695.3391","11.3","213.42","1","60.0","21"
"09/08/12 14:23:41","429695.3395","11.6","212.39","1","60.0","22"
"09/08/12 14:28:40","429695.3399","0.0","213.3","0","60.03","21"
"09/08/12 14:33:40","429695.3412","28.9","213.68","247","60.03","20"
"09/08/12 14:38:41","429695.3446","64.0","214.3","300","60.03","21"
"09/08/12 14:43:41","429695.3497","53.2","213.71","197","60.03","22"
"09/08/12 14:48:41","429695.3527","31.7","213.15","83","60.03","22"
"09/08/12 14:53:41","429695.355","11.6","213.19","15","60.03","22"
"09/08/12 14:58:40","429695.3574","37.5","213.39","294","60.07","22"
"09/08/12 15:03:41","429695.36","37.7","213.35","172","60.03","22"
"09/08/12 15:08:40","429695.3669","176.8","216.54","805","60.03","23"
"09/08/12 15:13:41","429695.3787","121.6","215.26","569","60.03","25"
"09/08/12 15:18:40","429695.3876","181.1","216.68","828","60.07","25"
"09/08/12 15:23:41","429695.3987","156.7","216.71","721","60.0","26"
"09/08/12 15:28:41","429695.4028","35.1","213.89","263","60.03","26"
"09/08/12 15:33:40","429695.4065","151.5","216.86","695","60.03","25"
"09/08/12 15:38:40","429695.4133","65.8","214.69","331","60.03","25"
"09/08/12 15:43:41","429695.4215","131.7","216.08","614","60.03","26"
"09/08/12 15:48:41","429695.4314","123.0","215.25","583","60.03","26"
"09/08/12 15:53:41","429695.4415","129.1","215.23","611","60.03","27"
"09/08/12 15:58:41","429695.4514","117.0","214.92","555","60.03","28"
"09/08/12 16:03:41","429695.4594","107.2","215.78","508","60.03","28"
"09/08/12 16:08:41","429695.4652","37.0","213.61","76","60.07","27"
"09/08/12 16:13:41","429695.4698","88.9","214.61","434","60.0","27"
"09/08/12 16:18:40","429695.4746","35.8","214.01","115","60.03","26"
"09/08/12 16:23:41","429695.4782","29.6","214.42","238","60.03","26"
"09/08/12 16:28:40","429695.4818","94.8","214.44","461","60.03","26"
"09/08/12 16:33:40","429695.4879","49.4","213.77","354","60.03","26"
"09/08/12 16:38:40","429695.4929","37.4","213.27","89","60.03","25"
"09/08/12 16:43:40","429695.4953","35.6","213.72","156","60.0","25"
"09/08/12 16:48:41","429695.4996","114.9","215.39","545","60.03","25"
"09/08/12 16:53:41","429695.5066","54.8","214.62","144","60.03","25"
"09/08/12 16:58:40","429695.5108","50.4","214.27","414","60.03","25"
"09/08/12 17:03:41","429695.5143","48.4","213.77","97","60.03","25"
"09/08/12 17:08:41","429695.5161","14.2","214.2","0","60.03","24"
"09/08/12 17:13:40","429695.5167","11.4","213.35","2","60.0","24"
"09/08/12 17:18:41","429695.517","6.8","214.1","0","60.03","23"
"09/08/12 17:23:41","429695.5185","16.4","213.54","5","60.03","23"
"09/08/12 17:28:40","429695.5194","14.6","213.59","19","60.03","22"
"09/08/12 17:33:41","429695.5201","14.1","213.38","10","60.03","22"
"09/08/12 17:38:41","429695.5208","11.6","212.7","3","60.03","21"
"09/08/12 17:43:41","429695.522","14.4","212.7","17","60.03","21"
"09/08/12 17:48:41","429695.5227","15.2","212.43","16","60.03","21"
"09/08/12 17:53:41","429695.5232","14.8","212.72","65","60.03","20"
"09/08/12 18:03:41","429695.5241","0.0","212.79","0","60.0","20"
"09/08/12 18:08:41","429695.5247","6.6","212.74","148","60.03","20"
"09/08/12 18:13:41","429695.5253","0.0","212.81","0","60.0","20"
"09/08/12 18:18:41","429695.5259","13.5","212.84","0","60.03","20"
"09/08/12 18:23:41","429695.5266","0.0","213.22","0","60.03","20"
"09/08/12 18:28:41","429695.527","0.0","212.61","0","60.03","20"
"09/08/12 18:33:41","429695.5274","0.0","212.76","0","60.03","20"
"09/08/12 18:38:41","429695.5278","0.0","213.07","0","60.03","20"
"09/09/12 06:58:41","429695.5283","0.0","213.17","0","60.03","13"
"09/09/12 07:03:41","429695.5284","0.0","214.34","0","60.0","13"
"09/09/12 07:08:42","429695.5292","12.4","213.72","151","60.0","13"
"09/09/12 07:13:41","429695.5303","0.0","213.97","0","60.03","14"
"09/09/12 07:18:40","429695.5309","0.0","213.78","177","60.03","14"
"09/09/12 07:23:41","429695.5325","10.2","214.34","39","60.0","15"
"09/09/12 07:28:40","429695.5336","22.9","214.48","291","60.03","15"
"09/09/12 07:33:42","429695.5357","15.7","214.48","81","60.0","16"
"09/09/12 07:38:40","429695.538","39.3","214.82","161","60.03","17"
"09/09/12 07:43:41","429695.541","36.5","214.38","108","60.0","17"
"09/09/12 07:48:42","429695.5444","51.0","214.17","187","60.03","18"
"09/09/12 07:53:42","429695.5481","47.8","214.13","167","60.0","18"
"09/09/12 07:58:41","429695.5519","47.7","214.14","256","60.03","19"
"09/09/12 08:03:41","429695.5558","42.3","215.02","329","60.0","19"
"09/09/12 08:08:41","429695.5612","81.4","215.29","401","60.0","20"
"09/09/12 08:13:41","429695.5673","78.9","215.07","395","60.03","20"
"09/09/12 08:18:42","429695.5736","88.1","215.28","432","60.03","21"
"09/09/12 08:23:40","429695.5802","64.8","214.28","355","60.03","22"
"09/09/12 08:28:40","429695.5817","0.0","213.66","0","60.0","21"
"09/09/12 08:33:40","429695.5838","97.6","214.28","471","60.03","21"
"09/09/12 08:38:40","429695.5906","87.1","215.73","427","60.03","21"
"09/09/12 08:43:42","429695.5977","34.5","214.65","175","60.0","21"
"09/09/12 08:48:42","429695.6028","29.6","214.47","121","60.0","21"
"09/09/12 08:53:41","429695.6042","12.4","213.46","34","60.0","20"
"09/09/12 08:58:41","429695.605","15.3","213.65","74","60.03","20"
"09/09/12 09:03:40","429695.6085","128.6","216.03","605","60.0","20"
"09/09/12 09:08:41","429695.6116","28.2","213.8","302","60.0","20"
"09/09/12 09:13:42","429695.6167","41.4","214.75","352","60.03","20"
"09/09/12 09:18:42","429695.6209","15.5","214.61","120","60.0","20"
"09/09/12 09:23:40","429695.622","15.6","213.96","57","60.03","20"
"09/09/12 09:28:41","429695.6294","151.3","216.98","699","60.03","21"
"09/09/12 09:33:41","429695.6416","152.8","216.39","706","60.03","23"
"09/09/12 09:38:41","429695.6484","29.1","214.47","102","60.03","22"
"09/09/12 09:43:40","429695.6499","15.0","213.4","25","60.03","22"
"09/09/12 09:48:41","429695.6563","150.6","215.98","696","60.03","23"
"09/09/12 09:53:42","429695.6585","169.8","217.25","771","60.0","22"
"09/09/12 09:58:42","429695.6699","50.3","214.92","341","60.03","23"
"09/09/12 10:03:40","429695.6838","145.2","216.39","675","60.03","25"
"09/09/12 10:08:40","429695.6888","30.7","213.51","107","60.03","24"
"09/09/12 10:13:41","429695.6979","148.3","217.48","688","60.03","26"
"09/09/12 10:18:41","429695.7108","29.2","214.84","267","60.03","25"
"09/09/12 10:23:41","429695.7196","194.7","217.97","884","60.03","26"
"09/09/12 10:28:41","429695.7255","29.2","215.13","151","60.0","25"
"09/09/12 10:33:40","429695.7323","194.6","218.39","880","60.03","25"
"09/09/12 10:38:40","429695.7452","123.4","216.3","575","60.0","26"
"09/09/12 10:43:41","429695.7554","45.2","215.14","303","60.03","27"
"09/09/12 10:48:41","429695.769","193.9","218.26","880","60.0","28"
"09/09/12 10:53:41","429695.7775","193.9","218.17","875","60.0","28"
"09/09/12 10:58:40","429695.7914","194.7","218.17","884","60.03","29"
"09/09/12 11:03:41","429695.801","52.6","214.72","118","60.03","29"
"09/09/12 11:08:42","429695.814","194.5","217.85","883","60.03","29"
"09/09/12 11:13:42","429695.8231","68.7","214.94","346","60.03","29"
"09/09/12 11:18:40","429695.8297","194.4","217.98","881","60.03","28"
"09/09/12 11:23:41","429695.8448","194.3","217.31","883","60.0","29"
"09/09/12 11:28:41","429695.8517","36.4","214.74","292","60.03","29"
"09/09/12 11:33:41","429695.8648","194.9","218.24","873","60.03","30"
"09/09/12 11:38:42","429695.8744","194.8","217.84","880","60.03","30"
"09/09/12 11:43:42","429695.8896","194.0","218.27","887","60.03","31"
"09/09/12 11:48:42","429695.9046","193.9","217.84","881","60.03","31"
"09/09/12 11:53:40","429695.9197","194.0","217.96","872","60.0","32"
"09/09/12 11:58:40","429695.9348","194.3","217.58","874","60.03","33"
"09/09/12 12:03:41","429695.9497","193.0","218.02","876","60.03","34"
"09/09/12 12:08:41","429695.9568","193.6","218.49","874","60.0","32"
"09/09/12 12:13:41","429695.9677","48.4","215.72","216","60.0","32"
"09/09/12 12:18:41","429695.975","33.5","215.0","248","60.0","31"
"09/09/12 12:23:42","429695.9856","194.5","218.28","876","60.0","32"
"09/09/12 12:28:40","429696.0008","194.2","218.49","878","60.03","32"
"09/09/12 12:33:41","429696.0118","193.3","218.21","876","60.03","33"
"09/09/12 12:38:41","429696.0233","194.8","218.83","875","60.0","33"
"09/09/12 12:43:40","429696.0384","193.8","217.76","878","60.03","34"
"09/09/12 12:48:41","429696.0517","192.6","217.89","869","60.0","35"
"09/09/12 12:53:41","429696.0664","175.5","218.07","796","60.03","35"
"09/09/12 12:58:41","429696.0793","193.8","218.25","877","60.0","36"
"09/09/12 13:03:40","429696.0917","192.7","218.0","879","60.03","35"
"09/09/12 13:08:41","429696.1048","192.5","218.04","873","60.0","36"
"09/09/12 13:13:41","429696.1168","53.6","215.29","289","60.0","34"
"09/09/12 13:18:42","429696.1295","193.1","218.26","872","60.0","35"
"09/09/12 13:23:42","429696.1403","194.8","218.49","875","60.0","34"
"09/09/12 13:28:40","429696.1505","194.2","218.37","873","60.0","33"
"09/09/12 13:33:41","429696.1654","194.6","217.8","878","60.0","33"
"09/09/12 13:38:41","429696.1795","193.8","217.28","880","59.96","34"
"09/09/12 13:43:42","429696.1916","45.4","214.85","389","60.03","33"
"09/09/12 13:48:41","429696.1978","42.3","214.61","310","60.07","32"
"09/09/12 13:53:41","429696.2088","193.6","218.32","877","60.0","33"
"09/09/12 13:58:41","429696.2218","198.9","218.21","895","60.03","32"
"09/09/12 14:03:42","429696.2325","193.7","218.19","882","60.03","32"
"09/09/12 14:08:40","429696.2434","195.0","218.38","884","60.03","32"
"09/09/12 14:13:42","429696.2532","190.1","218.78","859","60.07","32"
"09/09/12 14:18:40","429696.2679","193.7","217.3","880","60.03","32"
"09/09/12 14:23:41","429696.2828","185.2","217.69","842","60.0","33"
"09/09/12 14:28:42","429696.2923","93.8","216.01","455","60.03","32"
"09/09/12 14:33:40","429696.3041","168.1","217.82","769","60.03","32"
"09/09/12 14:38:41","429696.3146","154.5","217.38","708","60.0","32"
"09/09/12 14:43:41","429696.327","166.1","217.52","761","60.0","32"
"09/09/12 14:48:42","429696.3398","167.5","217.39","768","60.03","32"
"09/09/12 14:53:40","429696.3524","176.1","216.79","804","60.03","32"
"09/09/12 14:58:41","429696.358","31.6","213.44","146","60.03","31"
"09/09/12 15:03:42","429696.3655","121.5","215.57","576","60.03","30"
"09/09/12 15:08:42","429696.3771","169.1","216.54","777","60.0","30"
"09/09/12 15:13:41","429696.3863","37.2","213.29","268","60.0","29"
"09/09/12 15:18:41","429696.3903","159.3","215.89","739","60.03","28"
"09/09/12 15:23:40","429696.3991","154.7","216.38","713","60.03","28"
"09/09/12 15:28:41","429696.4101","47.8","214.45","287","60.03","28"
"09/09/12 15:33:41","429696.4176","138.1","216.1","643","60.0","28"
"09/09/12 15:38:41","429696.424","134.8","216.69","626","60.03","27"
"09/09/12 15:43:41","429696.4344","127.0","216.01","595","60.03","27"
"09/09/12 15:48:42","429696.4441","122.4","215.73","576","60.03","27"
"09/09/12 15:53:41","429696.4534","119.5","215.9","562","60.03","28"
"09/09/12 15:58:42","429696.4612","118.2","214.56","559","60.0","27"
"09/09/12 16:03:41","429696.4681","111.1","214.98","530","60.03","27"
"09/09/12 16:08:41","429696.4764","103.6","215.2","498","60.03","27"
"09/09/12 16:13:41","429696.484","101.6","214.55","492","60.0","27"
"09/09/12 16:18:41","429696.4918","97.2","214.86","472","60.03","27"
"09/09/12 16:23:41","429696.499","93.2","214.47","452","60.0","27"
"09/09/12 16:28:42","429696.5061","89.1","215.24","436","60.03","27"
"09/09/12 16:33:41","429696.5128","83.7","214.41","413","60.03","26"
"09/09/12 16:38:41","429696.519","77.4","215.22","382","60.0","26"
"09/09/12 16:43:41","429696.5248","70.3","215.06","352","60.03","26"
"09/09/12 16:48:41","429696.5301","66.8","215.11","336","60.03","26"
"09/09/12 16:53:41","429696.5351","63.2","214.63","327","60.03","26"
"09/09/12 16:58:42","429696.5394","50.7","213.84","122","60.0","25"
"09/09/12 17:03:41","429696.5437","60.5","214.33","158","60.03","25"
"09/09/12 17:08:41","429696.548","46.1","213.87","418","60.03","25"
"09/09/12 17:13:42","429696.5522","48.5","214.31","128","60.0","25"
"09/09/12 17:18:40","429696.5558","51.1","214.5","409","60.03","25"
"09/09/12 17:23:40","429696.5593","44.0","214.52","327","60.0","25"
"09/09/12 17:28:41","429696.5622","39.7","214.02","142","60.03","24"
"09/09/12 17:33:41","429696.5648","32.9","213.82","110","60.03","24"
"09/09/12 17:38:42","429696.5672","31.1","214.14","122","60.0","24"
"09/09/12 17:43:42","429696.5692","25.7","214.72","292","60.03","24"
"09/09/12 17:48:41","429696.5709","11.7","214.03","91","60.0","23"
"09/09/12 17:53:40","429696.5724","22.6","213.85","114","60.03","23"
"09/09/12 17:58:41","429696.5735","16.0","213.56","3","60.03","23"
"09/09/12 18:03:41","429696.5744","13.8","213.32","0","60.0","22"
"09/09/12 18:08:41","429696.575","0.0","213.46","0","60.0","22"
"09/09/12 18:13:41","429696.5755","0.0","213.25","0","60.03","22"
"09/09/12 18:18:42","429696.5759","12.3","213.79","17","60.03","22"
"09/10/12 06:53:44","429696.5759","11.8","213.65","2","60.07","9"
"09/10/12 06:58:41","429696.5763","14.7","213.35","2","60.03","9"
"09/10/12 07:03:42","429696.5769","0.0","214.38","38","60.0","9"
"09/10/12 07:08:42","429696.5778","13.8","213.91","8","60.03","10"
"09/10/12 07:13:41","429696.579","12.8","213.72","212","60.03","11"
"09/10/12 07:18:41","429696.5803","29.4","212.28","143","60.03","11"
"09/10/12 07:23:41","429696.5823","26.6","213.53","115","60.03","11"
"09/10/12 07:28:42","429696.5847","29.2","215.1","211","60.0","12"
"09/10/12 07:33:42","429696.5873","38.3","214.24","113","60.03","13"
"09/10/12 07:38:42","429696.59","32.2","214.51","140","60.03","13"
"09/10/12 07:43:42","429696.5926","40.4","215.1","128","60.0","13"
"09/10/12 07:48:41","429696.5954","46.0","214.51","211","60.03","14"
"09/10/12 07:53:42","429696.5988","41.0","214.8","332","60.03","15"
"09/10/12 07:58:42","429696.6025","52.2","215.05","165","60.03","15"
"09/10/12 08:03:42","429696.6063","51.8","214.67","349","60.03","15"
"09/10/12 08:08:42","429696.6103","64.4","215.91","205","60.0","16"
"09/10/12 08:13:41","429696.6142","45.8","214.96","398","60.03","17"
"09/10/12 08:18:41","429696.6194","69.6","215.4","352","60.03","17"
"09/10/12 08:23:41","429696.625","75.2","215.3","373","60.0","18"
"09/10/12 08:28:41","429696.6311","82.5","214.91","405","60.03","18"
"09/10/12 08:33:41","429696.6379","91.5","214.92","448","60.0","19"
"09/10/12 08:38:41","429696.6451","92.6","215.85","453","60.03","19"
"09/10/12 08:43:42","429696.6522","90.1","213.92","443","60.03","20"
"09/10/12 08:48:42","429696.6593","88.8","215.27","430","60.0","21"
"09/10/12 08:53:42","429696.6666","104.1","215.51","497","60.03","21"
"09/10/12 08:58:42","429696.6751","112.7","215.09","537","60.03","22"
"09/10/12 09:03:42","429696.6838","110.5","216.59","525","60.03","23"
"09/10/12 09:08:42","429696.6926","118.3","220.15","546","60.0","23"
"09/10/12 09:13:41","429696.7021","123.9","217.12","578","60.03","24"
"09/10/12 09:18:41","429696.7116","114.1","216.83","541","60.07","25"
"09/10/12 09:23:41","429696.721","119.9","216.59","565","60.0","25"
"09/10/12 09:28:41","429696.7303","122.6","216.78","574","60.07","26"
"09/10/12 09:33:41","429696.7394","104.2","216.19","499","60.0","26"
"09/10/12 09:38:41","429696.7479","115.6","214.69","553","60.03","27"
"09/10/12 09:43:41","429696.7568","116.9","215.01","557","60.03","27"
"09/10/12 09:48:42","429696.7661","118.6","214.43","563","60.0","27"
"09/10/12 09:53:41","429696.7752","113.5","215.26","540","60.03","27"
"09/10/12 09:58:41","429696.784","113.4","216.0","539","60.03","27"
"09/10/12 10:03:42","429696.7933","132.0","217.16","614","60.03","28"
"09/10/12 10:08:42","429696.8038","142.0","216.75","658","60.03","28"
"09/10/12 10:13:41","429696.8152","143.1","216.47","665","60.03","29"
"09/10/12 10:18:43","429696.8263","137.1","216.84","635","60.03","30"
"09/10/12 10:23:41","429696.8377","154.3","216.86","712","60.03","30"
"09/10/12 10:28:41","429696.8494","156.4","216.85","721","60.03","31"
"09/10/12 10:33:42","429696.8614","159.7","217.37","729","60.0","31"
"09/10/12 10:38:42","429696.8736","161.0","215.0","744","60.03","32"
"09/10/12 10:43:42","429696.8862","160.3","215.53","744","60.0","32"
"09/10/12 10:48:42","429696.8985","156.2","215.95","727","60.03","32"
"09/10/12 10:53:41","429696.9107","161.4","216.42","749","60.03","33"
"09/10/12 10:58:41","429696.9232","160.3","216.42","738","60.0","33"
"09/10/12 11:03:42","429696.9345","142.7","216.93","661","60.03","33"
"09/10/12 11:08:42","429696.944","145.5","214.88","678","60.0","33"
"09/10/12 11:13:41","429696.9559","177.7","216.35","814","60.03","33"
"09/10/12 11:18:41","429696.9702","180.5","216.27","829","60.03","34"
"09/10/12 11:23:42","429696.9839","182.0","216.09","836","60.03","35"
"09/10/12 11:28:41","429696.9978","175.9","217.63","800","60.03","36"
"09/10/12 11:33:41","429697.011","162.8","217.15","749","60.03","36"
"09/10/12 11:38:41","429697.023","173.8","217.21","794","60.03","36"
"09/10/12 11:43:42","429697.0367","193.7","217.14","878","60.03","36"
"09/10/12 11:48:41","429697.0503","170.6","217.19","779","60.0","37"
"09/10/12 11:53:42","429697.0625","148.4","216.28","687","60.0","36"
"09/10/12 11:58:43","429697.0771","187.3","216.93","856","60.07","37"
"09/10/12 12:03:41","429697.0915","181.9","215.2","837","60.0","37"
"09/10/12 12:08:41","429697.1058","183.3","215.62","844","60.03","38"
"09/10/12 12:13:42","429697.1199","177.2","216.6","815","60.03","38"
"09/10/12 12:18:42","429697.1338","155.2","215.26","718","60.0","38"
"09/10/12 12:23:41","429697.1474","180.1","216.27","819","60.03","38"
"09/10/12 12:28:41","429697.1612","166.4","216.51","763","60.07","38"
"09/10/12 12:33:42","429697.1748","162.1","216.43","745","60.0","39"
"09/10/12 12:38:42","429697.1862","138.0","219.96","638","60.03","38"
"09/10/12 12:43:41","429697.1977","177.7","217.89","803","60.0","38"
"09/10/12 12:48:43","429697.208","147.0","216.79","683","60.0","38"
"09/10/12 12:53:42","429697.2225","190.0","216.77","863","60.03","39"
"09/10/12 12:58:42","429697.2372","186.2","217.8","849","60.07","39"
"09/10/12 13:03:41","429697.2511","174.7","217.67","792","60.0","39"
"09/10/12 13:08:41","429697.2647","178.0","217.79","807","60.03","40"
"09/10/12 13:13:41","429697.2782","180.7","217.81","823","60.0","40"
"09/10/12 13:18:41","429697.2917","161.1","217.9","735","60.0","40"
"09/10/12 13:23:41","429697.3056","179.1","218.3","811","60.0","41"
"09/10/12 13:28:42","429697.3193","176.2","217.84","801","60.0","41"
"09/10/12 13:33:41","429697.333","175.2","216.85","806","60.03","41"
"09/10/12 13:38:41","429697.3465","173.4","214.39","804","60.07","41"
"09/10/12 13:43:42","429697.36","172.7","216.87","784","60.0","41"
"09/10/12 13:48:42","429697.3733","113.1","215.43","541","60.03","41"
"09/10/12 13:53:43","429697.3861","169.9","216.98","775","60.03","41"
"09/10/12 13:58:41","429697.3989","171.0","216.88","786","60.03","41"
"09/10/12 14:03:43","429697.411","149.2","215.69","692","60.03","40"
"09/10/12 14:08:43","429697.4243","169.3","216.73","777","60.0","40"
"09/10/12 14:13:41","429697.4374","165.6","216.81","764","60.03","39"
"09/10/12 14:18:42","429697.4509","174.5","216.34","798","60.03","40"
"09/10/12 14:23:42","429697.4624","170.3","216.86","778","60.0","39"
"09/10/12 14:28:41","429697.4725","74.6","215.33","370","60.0","38"
"09/10/12 14:33:41","429697.4805","146.7","215.97","677","60.03","38"
"09/10/12 14:38:41","429697.4923","150.8","216.62","698","60.0","38"
"09/10/12 14:43:42","429697.5034","127.2","216.81","597","60.03","37"
"09/10/12 14:48:41","429697.5125","105.2","215.99","501","60.0","37"
"09/10/12 14:53:41","429697.5209","116.7","215.75","557","60.0","36"
"09/10/12 14:58:41","429697.5289","78.9","214.95","392","60.03","35"
"09/10/12 15:03:41","429697.5363","116.3","215.78","549","60.0","35"
"09/10/12 15:08:42","429697.5475","149.3","216.06","691","60.0","35"
"09/10/12 15:13:41","429697.5587","128.3","215.22","605","60.03","35"
"09/10/12 15:18:43","429697.5683","105.3","214.66","505","60.0","35"
"09/10/12 15:23:42","429697.5781","133.2","215.7","623","60.03","35"
"09/10/12 15:28:42","429697.5848","63.7","214.4","324","60.0","33"
"09/10/12 15:33:41","429697.5882","80.9","214.03","399","60.03","33"
"09/10/12 15:38:42","429697.5951","142.9","214.58","669","60.03","32"
"09/10/12 15:43:42","429697.6061","134.5","215.42","634","60.03","33"
"09/10/12 15:48:41","429697.6162","125.3","214.98","588","60.0","33"
"09/10/12 15:53:42","429697.6257","119.1","215.43","564","60.03","33"
"09/10/12 15:58:42","429697.6345","107.5","214.34","516","60.03","33"
"09/10/12 16:03:41","429697.6428","105.2","216.83","501","60.03","32"
"09/10/12 16:08:43","429697.6507","98.4","216.27","476","60.03","32"
"09/10/12 16:13:41","429697.6555","37.3","213.74","189","60.03","32"
"09/10/12 16:18:42","429697.6582","67.0","212.76","342","60.03","31"
"09/10/12 16:23:42","429697.663","94.7","214.39","460","60.0","31"
"09/10/12 16:28:42","429697.6703","91.8","214.87","449","60.03","31"
"09/10/12 16:33:41","429697.6771","86.4","213.85","427","60.03","31"
"09/10/12 16:38:41","429697.6836","79.4","215.68","391","60.03","31"
"09/10/12 16:43:42","429697.6895","72.5","214.92","361","60.03","31"
"09/10/12 16:48:41","429697.6949","67.4","214.56","345","60.03","31"
"09/10/12 16:53:42","429697.6996","45.9","214.73","85","60.03","31"
"09/10/12 16:58:42","429697.7019","14.5","213.37","34","60.03","30"
"09/10/12 17:03:42","429697.7057","55.3","214.31","150","60.03","30"
"09/10/12 17:08:42","429697.7095","47.9","213.83","346","60.03","30"
"09/10/12 17:13:42","429697.7134","48.7","214.37","329","60.03","29"
"09/10/12 17:18:43","429697.7169","48.2","214.29","369","60.03","29"
"09/10/12 17:23:42","429697.72","42.8","213.89","216","60.0","29"
"09/10/12 17:28:41","429697.7226","28.1","214.46","87","60.03","29"
"09/10/12 17:33:41","429697.725","25.8","213.83","62","60.03","29"
"09/10/12 17:38:42","429697.727","23.1","214.27","239","60.03","28"
"09/10/12 17:43:43","429697.7288","21.2","214.28","169","60.0","28"
"09/10/12 17:48:41","429697.7303","10.1","213.81","296","60.03","28"
"09/10/12 17:53:42","429697.7316","14.7","214.03","35","60.03","28"
"09/10/12 17:58:42","429697.7325","13.4","213.92","6","60.07","27"
"09/10/12 18:03:42","429697.7334","11.0","213.86","6","60.0","27"
"09/10/12 18:08:43","429697.734","14.5","213.77","74","60.03","26"
"09/10/12 18:13:41","429697.7345","0.0","213.86","0","60.03","26"
"09/10/12 18:18:41","429697.7348","0.0","212.47","0","60.03","26"
"09/11/12 07:33:42","429697.7381","11.5","213.17","68","60.03","19"
"09/11/12 07:38:41","429697.74","30.9","214.85","126","60.03","20"
"09/11/12 07:43:41","429697.7427","40.4","214.55","193","60.0","20"
"09/11/12 07:48:43","429697.7455","34.0","215.41","109","60.03","21"
"09/11/12 07:53:41","429697.7485","40.3","213.87","115","60.03","22"
"09/11/12 07:58:43","429697.7512","15.0","211.82","245","60.03","22"
"09/11/12 08:03:41","429697.7535","32.8","214.76","167","60.03","22"
"09/11/12 08:08:42","429697.7562","14.2","213.1","2","60.03","23"
"09/11/12 08:13:43","429697.7595","42.1","214.61","357","60.03","23"
"09/11/12 08:18:43","429697.7633","47.9","211.6","116","60.03","23"
"09/11/12 08:23:41","429697.7672","55.5","212.6","176","60.03","24"
"09/11/12 08:28:42","429697.7711","47.0","213.62","427","60.03","24"
"09/11/12 08:33:42","429697.7756","66.8","214.84","335","60.0","25"
"09/11/12 08:38:41","429697.7808","67.9","215.98","344","60.0","25"
"09/11/12 08:43:41","429697.7867","79.4","214.84","393","60.03","25"
"09/11/12 08:48:41","429697.7931","85.4","214.81","418","60.03","26"
"09/11/12 08:53:42","429697.8001","93.5","215.25","454","60.03","26"
"09/11/12 08:58:41","429697.8077","100.9","215.74","488","60.03","27"
"09/11/12 09:03:41","429697.8149","50.9","215.24","366","60.0","27"
"09/11/12 09:08:43","429697.8209","70.6","215.94","356","60.03","27"
"09/11/12 09:13:41","429697.8262","38.6","215.26","130","60.0","27"
"09/11/12 09:18:41","429697.8296","42.0","215.03","352","60.03","27"
"09/11/12 09:23:42","429697.8336","88.2","216.03","431","60.03","27"
"09/11/12 09:28:43","429697.8388","66.9","214.31","337","60.03","27"
"09/11/12 09:33:42","429697.8432","26.8","213.5","67","60.03","27"
"09/11/12 09:38:42","429697.8516","128.4","213.53","608","60.03","28"
"09/11/12 09:43:42","429697.8615","126.4","213.42","602","60.03","28"
"09/11/12 09:48:42","429697.8713","129.6","215.19","607","60.03","29"
"09/11/12 09:53:43","429697.8817","137.0","215.94","644","60.03","30"
"09/11/12 09:58:42","429697.8929","152.7","217.64","707","60.03","31"
"09/11/12 10:03:43","429697.9044","86.4","214.79","422","60.03","32"
"09/11/12 10:08:42","429697.9088","44.7","214.77","356","60.07","32"
"09/11/12 10:13:42","429697.9126","51.2","214.13","346","60.07","31"
"09/11/12 10:18:43","429697.916","38.0","214.45","118","60.0","31"
"09/11/12 10:23:43","429697.9196","54.6","213.19","352","60.03","30"
"09/11/12 10:28:42","429697.9233","65.3","215.09","157","60.03","30"
"09/11/12 10:33:42","429697.9286","74.3","215.1","367","60.0","30"
"09/11/12 10:38:42","429697.9357","142.3","215.64","666","60.03","30"
"09/11/12 10:43:42","429697.9451","85.2","214.37","421","60.03","31"
"09/11/12 10:48:41","429697.9561","150.2","215.78","695","60.0","32"
"09/11/12 10:53:41","429697.9659","72.7","214.26","360","60.03","32"
"09/11/12 10:58:42","429697.9719","78.4","215.68","389","60.03","32"
"09/11/12 11:03:42","429697.9777","75.7","215.31","379","60.0","32"
"09/11/12 11:08:42","429697.9842","100.4","215.36","481","60.0","32"
"09/11/12 11:13:43","429697.992","107.2","216.12","514","60.03","32"
"09/11/12 11:18:42","429698.0034","191.6","215.94","871","60.03","34"
"09/11/12 11:23:41","429698.0136","107.8","212.46","523","60.03","34"
"09/11/12 11:28:41","429698.0211","84.7","214.11","421","60.03","34"
"09/11/12 11:33:43","429698.0282","99.1","216.07","477","60.03","34"
"09/11/12 11:38:42","429698.0394","113.8","216.32","538","60.0","35"
"09/11/12 11:43:43","429698.0526","126.8","215.57","597","60.0","36"
"09/11/12 11:48:42","429698.0592","68.7","215.33","346","60.03","36"
"09/11/12 11:53:42","429698.0665","132.2","220.36","610","60.0","36"
"09/11/12 11:58:42","429698.0761","88.0","214.89","431","60.03","36"
"09/11/12 12:03:42","429698.0849","80.3","214.11","396","60.03","36"
"09/11/12 12:08:41","429698.095","117.8","215.18","557","60.03","37"
"09/11/12 12:13:41","429698.1059","171.8","215.71","784","60.03","37"
"09/11/12 12:18:41","429698.113","49.8","213.05","388","60.03","36"
"09/11/12 12:23:42","429698.12","193.4","216.04","883","60.03","36"
"09/11/12 12:28:42","429698.1301","103.2","214.49","501","60.03","36"
"09/11/12 12:33:42","429698.1418","109.5","213.68","527","60.03","36"
"09/11/12 12:38:43","429698.1488","81.4","214.13","406","60.03","35"
"09/11/12 12:43:43","429698.1591","135.9","214.17","638","60.03","36"
"09/11/12 12:48:43","429698.1675","78.2","214.55","388","60.07","36"
"09/11/12 12:53:41","429698.1739","70.9","214.24","357","60.03","35"
"09/11/12 12:58:41","429698.1795","63.2","214.11","325","60.03","35"
"09/11/12 13:03:43","429698.1853","81.5","214.55","406","60.0","34"
"09/11/12 13:08:41","429698.1911","75.2","214.25","378","60.03","34"
"09/11/12 13:13:42","429698.1969","72.1","213.45","363","60.0","34"
"09/11/12 13:18:42","429698.2037","105.4","214.35","508","60.0","34"
"09/11/12 13:23:42","429698.2106","89.2","213.99","436","60.03","34"
"09/11/12 13:28:42","429698.2175","91.4","215.22","444","60.03","34"
"09/11/12 13:33:42","429698.2243","80.0","211.89","401","60.07","35"
"09/11/12 13:38:43","429698.2306","62.1","213.85","322","60.03","34"
"09/11/12 13:43:42","429698.235","70.5","215.03","352","60.0","34"
"09/11/12 13:48:42","429698.2401","69.0","216.16","348","60.03","34"
"09/11/12 13:53:42","429698.2487","97.1","216.07","468","60.03","34"
"09/11/12 13:58:42","429698.2555","150.9","216.41","696","60.03","35"
"09/11/12 14:03:41","429698.2619","44.7","213.73","373","60.03","35"
"09/11/12 14:08:42","429698.2699","168.3","217.13","777","60.03","36"
"09/11/12 14:13:42","429698.2833","166.8","216.39","761","60.03","37"
"09/11/12 14:18:42","429698.2945","149.5","215.28","696","60.0","38"
"09/11/12 14:23:42","429698.3039","119.0","215.01","559","60.03","38"
"09/11/12 14:28:42","429698.3131","75.5","213.85","377","60.0","38"
"09/11/12 14:33:41","429698.3188","65.0","214.19","333","60.03","37"
"09/11/12 14:38:42","429698.3253","71.8","213.4","363","60.03","37"
"09/11/12 14:43:43","429698.3312","78.3","213.18","389","60.0","36"
"09/11/12 14:48:42","429698.3373","40.5","212.86","291","60.0","36"
"09/11/12 14:53:43","429698.3411","52.5","212.95","107","60.0","35"
"09/11/12 14:58:43","429698.3445","38.4","213.8","113","60.03","35"
"09/11/12 15:03:43","429698.3477","38.1","213.81","185","60.03","34"
"09/11/12 15:08:42","429698.3509","49.5","214.3","363","60.0","34"
"09/11/12 15:13:42","429698.3553","97.8","214.3","472","60.03","34"
"09/11/12 15:18:43","429698.3594","40.5","213.04","322","60.03","34"
"09/11/12 15:23:43","429698.3619","22.6","213.19","260","60.03","33"
"09/11/12 15:28:42","429698.3638","32.9","212.88","114","60.03","33"
"09/11/12 15:33:42","429698.3655","25.2","212.55","261","60.0","33"
"09/11/12 15:38:42","429698.3666","11.5","212.99","160","60.0","33"
"09/11/12 15:43:42","429698.3677","15.0","213.79","4","60.0","33"
"09/11/12 15:48:42","429698.3691","24.1","213.37","147","60.03","32"
"09/11/12 15:53:41","429698.3712","34.5","213.35","261","60.0","32"
"09/11/12 15:58:43","429698.3734","25.7","213.22","18","60.03","32"
"09/11/12 16:03:42","429698.3755","29.0","214.13","249","60.03","32"
"09/11/12 16:08:42","429698.3781","61.3","215.09","313","60.03","32"
"09/11/12 16:13:42","429698.3831","63.1","215.7","322","60.03","32"
"09/11/12 16:18:43","429698.3876","63.3","214.4","326","60.03","32"
"09/11/12 16:23:42","429698.3915","50.1","214.08","363","60.03","32"
"09/11/12 16:28:43","429698.3941","21.3","214.76","25","60.03","32"
"09/11/12 16:33:42","429698.3958","21.7","213.86","160","60.0","32"
"09/11/12 16:38:42","429698.3976","33.3","212.99","85","60.0","32"
"09/11/12 16:43:42","429698.3994","29.8","212.55","94","60.03","32"
"09/11/12 16:48:43","429698.4008","24.6","213.37","186","60.0","32"
"09/11/12 16:53:43","429698.4021","14.2","213.63","191","60.03","32"
"09/11/12 16:58:42","429698.4031","4.0","213.56","180","60.03","31"
"09/11/12 17:03:42","429698.4039","0.0","214.22","202","60.03","31"
"09/11/12 17:08:43","429698.4045","0.0","213.55","0","60.0","30"
"09/11/12 17:13:42","429698.405","12.9","213.78","8","60.03","30"
"09/11/12 17:18:41","429698.4054","0.0","213.44","0","60.03","30"
"09/11/12 17:23:42","429698.406","0.0","213.19","6","60.03","30"
"09/11/12 17:28:43","429698.4074","31.9","214.63","288","60.03","29"
"09/11/12 17:33:47","429698.4098","28.2","213.99","247","60.03","30"
"09/11/12 17:38:45","429698.4114","13.5","213.25","46","60.03","30"
"09/11/12 17:43:45","429698.4125","10.8","213.7","6","60.03","30"
"09/11/12 17:48:46","429698.4132","6.3","213.67","101","60.0","30"
"09/11/12 17:53:45","429698.4138","0.0","214.12","0","60.03","29"
"09/11/12 17:58:46","429698.4142","10.7","213.21","12","60.03","29"
"09/11/12 18:03:47","429698.4147","10.9","212.61","14","60.03","29"
"09/11/12 18:08:47","429698.4151","13.9","213.69","0","60.0","29"
"09/11/12 18:13:46","429698.4156","11.1","213.14","5","60.07","29"
"09/11/12 18:18:47","429698.4159","0.0","213.69","0","60.03","28"
"09/12/12 07:23:46","429698.4165","0.0","213.54","0","60.0","20"
"09/12/12 09:03:46","429698.4174","0.0","213.64","171","60.0","18"
"09/12/12 09:08:47","429698.4177","14.7","212.83","7","60.0","19"
"09/12/12 09:13:48","429698.4179","0.0","213.44","0","60.0","19"
"09/12/12 09:18:46","429698.4183","0.0","214.01","41","60.0","19"
"09/12/12 09:23:51","429698.4187","5.3","213.57","0","60.0","19"
"09/12/12 09:28:47","429698.4192","0.0","214.05","0","60.0","19"
"09/12/12 09:33:47","429698.4197","0.0","213.72","0","60.0","19"
"09/12/12 09:38:46","429698.4203","7.2","213.57","225","60.0","19"
"09/12/12 09:43:46","429698.4218","34.1","213.01","218","60.0","19"
"09/12/12 09:48:46","429698.4242","26.0","214.37","70","60.0","20"
"09/12/12 09:53:47","429698.4263","11.4","213.15","161","60.03","20"
"09/12/12 09:58:46","429698.4278","28.8","213.29","58","60.0","20"
"09/12/12 10:03:47","429698.4294","24.5","214.42","210","60.03","21"
"09/12/12 10:08:47","429698.4316","16.5","214.38","18","60.0","22"
"09/12/12 10:13:46","429698.4331","16.3","213.51","17","60.0","22"
"09/12/12 10:18:46","429698.4346","11.7","214.05","152","60.0","22"
"09/12/12 10:23:45","429698.4358","11.0","214.74","4","59.96","22"
"09/12/12 10:28:47","429698.4367","12.8","214.01","7","60.0","22"
"09/12/12 10:33:47","429698.4373","7.4","214.05","0","59.96","22"
"09/12/12 10:38:47","429698.4384","30.2","213.88","195","60.0","22"
"09/12/12 10:43:46","429698.4404","43.3","214.07","314","59.96","22"
"09/12/12 10:48:46","429698.4451","62.8","215.08","321","60.0","22"
"09/12/12 10:53:46","429698.4495","42.4","214.99","375","60.0","23"
"09/12/12 10:58:47","429698.4532","55.8","214.87","100","60.03","23"
"09/12/12 11:03:46","429698.4577","63.9","215.02","324","60.0","24"
"09/12/12 11:08:47","429698.4624","44.4","213.94","281","60.03","24"
"09/12/12 11:13:47","429698.4651","12.6","214.15","250","60.0","24"
"09/12/12 11:18:46","429698.4667","22.5","213.44","287","60.0","24"
"09/12/12 11:23:46","429698.4688","29.8","213.75","32","60.0","24"
"09/12/12 11:28:46","429698.4705","13.0","213.91","15","60.0","24"
"09/12/12 11:33:47","429698.4716","4.0","213.85","241","60.0","23"
"09/12/12 11:38:47","429698.4725","12.8","214.12","92","60.0","23"
"09/12/12 11:43:47","429698.4735","15.7","213.16","133","60.0","23"
"09/12/12 11:48:46","429698.4749","23.1","213.77","249","60.0","23"
"09/12/12 11:53:46","429698.4766","22.1","214.67","38","60.0","22"
"09/12/12 11:58:47","429698.4785","13.3","214.3","18","60.03","22"
"09/12/12 12:03:46","429698.4798","15.7","213.77","31","60.03","22"
"09/12/12 12:08:46","429698.4814","30.7","213.63","48","60.0","22"
"09/12/12 12:13:46","429698.4833","26.5","213.23","209","60.0","22"
"09/12/12 12:18:47","429698.4857","33.3","213.44","177","60.0","22"
"09/12/12 12:23:46","429698.4871","15.7","213.85","33","60.0","23"
"09/12/12 12:28:46","429698.4885","15.6","213.89","15","60.0","22"
"09/12/12 12:33:46","429698.4895","0.0","214.01","231","60.0","22"
"09/12/12 12:38:46","429698.4902","0.0","213.15","159","60.0","22"
"09/12/12 12:43:46","429698.4914","33.4","213.64","256","60.0","22"
"09/12/12 12:48:46","429698.4928","6.9","214.66","211","60.0","22"
"09/12/12 12:53:46","429698.4936","15.1","214.64","41","60.0","22"
"09/12/12 12:58:46","429698.4945","13.5","214.54","171","60.03","22"
"09/12/12 13:03:47","429698.4958","11.8","214.04","21","60.0","22"
"09/12/12 13:08:47","429698.497","16.8","213.4","1","60.0","22"
"09/12/12 13:13:46","429698.4978","5.8","212.64","155","60.03","22"
"09/12/12 13:18:47","429698.4987","10.9","213.14","141","60.0","21"
"09/12/12 13:23:47","429698.4998","31.2","213.48","39","60.03","21"
"09/12/12 13:28:47","429698.5018","33.0","213.42","127","60.0","21"
"09/12/12 13:33:47","429698.5032","11.5","213.9","249","60.03","21"
"09/12/12 13:38:47","429698.5045","15.3","214.1","71","60.03","22"
"09/12/12 13:43:47","429698.5056","14.4","213.25","116","60.0","21"
"09/12/12 13:48:46","429698.5065","14.4","214.12","55","60.0","21"
"09/12/12 13:53:47","429698.5075","15.9","213.82","71","60.0","21"
"09/12/12 13:58:47","429698.5088","17.2","214.16","83","60.03","21"
"09/12/12 14:03:47","429698.5099","10.7","213.73","21","60.0","21"
"09/12/12 14:08:47","429698.5109","12.9","213.58","71","60.0","21"
"09/12/12 14:13:46","429698.512","13.7","214.15","1","60.03","21"
"09/12/12 14:18:46","429698.5128","4.1","214.07","126","60.0","21"
"09/12/12 14:23:47","429698.514","15.8","214.18","27","60.03","21"
"09/12/12 14:28:47","429698.5148","13.9","213.27","15","60.0","20"
"09/12/12 14:33:47","429698.5153","14.0","213.6","7","60.0","20"
"09/12/12 14:38:46","429698.5158","11.2","212.93","0","60.0","20"
"09/12/12 14:43:46","429698.5161","0.0","212.23","0","60.0","20"
"09/12/12 14:48:46","429698.5165","0.0","213.74","139","60.0","20"
"09/12/12 14:53:46","429698.5169","13.9","212.96","43","60.0","20"
"09/12/12 14:58:47","429698.5175","12.1","213.16","1","60.0","20"
"09/12/12 15:03:46","429698.518","11.2","213.38","44","60.0","20"
"09/12/12 15:08:47","429698.5187","16.0","213.52","9","60.03","20"
"09/12/12 15:13:47","429698.5195","15.2","213.28","3","60.0","20"
"09/12/12 15:18:47","429698.5201","0.0","214.68","102","60.03","20"
"09/12/12 15:23:48","429698.5205","0.0","213.77","0","60.0","20"
"09/12/12 15:28:47","429698.5208","0.0","212.61","0","60.0","19"
"09/12/12 15:33:47","429698.521","0.0","213.74","0","60.0","19"
"09/12/12 15:43:47","429698.5218","12.4","212.77","9","60.0","19"
"09/12/12 15:48:46","429698.5225","0.0","213.82","0","60.0","19"
"09/12/12 15:53:46","429698.5229","0.0","213.04","0","60.0","19"
"09/12/12 15:58:47","429698.5235","12.2","213.75","0","60.0","18"
"09/12/12 16:03:47","429698.5239","0.0","213.37","0","60.03","18"
"09/12/12 16:08:47","429698.5242","0.0","213.47","0","60.0","18"
"09/12/12 16:18:46","429698.5249","0.0","212.02","0","60.0","18"
"09/12/12 16:43:46","429698.5256","0.0","213.25","0","60.03","18"
"09/12/12 16:48:47","429698.5258","0.0","212.9","0","60.0","18"
"09/12/12 16:58:46","429698.5263","11.9","213.19","49","60.03","18"
"09/12/12 17:03:47","429698.5265","0.0","213.77","127","60.03","18"
"09/12/12 17:08:49","429698.5267","0.0","212.82","0","60.03","18"
"09/12/12 17:13:49","429698.527","9.8","213.0","240","60.0","18"
"09/12/12 17:18:48","429698.5272","0.0","213.49","0","60.0","18"
"09/12/12 17:23:46","429698.5274","0.0","212.75","0","60.0","18"
"09/12/12 17:28:48","429698.5276","6.6","211.15","248","60.0","18"
"09/12/12 17:33:51","429698.528","11.6","213.29","7","60.03","18"
"09/12/12 17:38:48","429698.5283","0.0","213.88","0","60.0","18"
"09/13/12 07:43:54","429698.5284","0.0","212.26","0","60.03","15"
"09/13/12 07:53:48","429698.5285","8.2","214.26","0","60.03","16"
"09/13/12 07:58:47","429698.5287","0.0","214.11","0","60.03","17"
"09/13/12 08:03:50","429698.5291","0.0","213.02","8","60.03","17"
"09/13/12 08:08:46","429698.5295","0.0","212.31","0","60.03","17"
"09/13/12 08:13:48","429698.5302","14.2","212.89","2","60.03","17"
"09/13/12 08:18:47","429698.531","0.0","212.6","266","60.03","17"
"09/13/12 08:23:47","429698.5318","15.9","214.71","0","60.03","17"
"09/13/12 08:28:47","429698.5327","18.9","214.17","131","60.0","17"
"09/13/12 08:33:47","429698.5338","14.5","213.79","11","60.03","18"
"09/13/12 08:38:48","429698.5349","16.4","214.67","210","60.03","18"
"09/13/12 08:43:46","429698.5359","14.0","214.07","69","60.03","18"
"09/13/12 08:48:47","429698.5368","14.8","213.48","1","60.0","18"
"09/13/12 08:53:47","429698.5377","15.3","213.79","46","60.0","18"
"09/13/12 08:58:46","429698.5389","11.4","213.49","193","60.07","18"
"09/13/12 09:03:47","429698.5407","30.1","214.64","91","60.07","18"
"09/13/12 09:08:48","429698.5425","17.4","213.56","292","60.0","19"
"09/13/12 09:13:46","429698.5442","28.3","213.35","51","60.0","19"
"09/13/12 09:18:47","429698.5458","28.0","213.11","114","60.0","19"
"09/13/12 09:23:47","429698.5474","27.4","213.07","198","60.0","19"
"09/13/12 09:28:48","429698.5491","30.2","213.77","57","60.03","19"
"09/13/12 09:33:48","429698.5509","25.4","212.87","252","60.03","19"
"09/13/12 09:38:47","429698.5529","24.9","214.62","250","60.07","19"
"09/13/12 09:43:46","429698.5552","33.8","213.73","242","60.0","19"
"09/13/12 09:48:47","429698.5576","31.0","213.97","213","60.0","20"
"09/13/12 09:58:48","429698.5619","34.5","215.26","65","60.03","20"
"09/13/12 10:03:47","429698.5645","42.2","213.57","237","60.0","20"
"09/13/12 10:08:46","429698.5676","35.6","215.04","243","59.96","20"
"09/13/12 10:13:47","429698.5712","61.3","214.57","358","60.03","20"
"09/13/12 10:18:47","429698.5767","87.1","215.84","425","60.0","21"
"09/13/12 10:23:47","429698.5829","42.3","213.89","426","60.03","22"
