"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/13/12 10:28:48","429698.5872","65.0","213.95","332","60.0","22"
"09/13/12 10:33:48","429698.5912","43.0","214.76","107","60.0","22"
"09/13/12 10:38:47","429698.5953","71.9","215.25","154","60.0","22"
"09/13/12 10:43:47","429698.5996","48.5","215.06","368","60.03","22"
"09/13/12 10:48:47","429698.6038","62.2","214.76","437","60.03","22"
"09/13/12 10:53:48","429698.6086","66.2","214.95","335","60.03","22"
"09/13/12 10:58:47","429698.6125","56.4","214.51","81","60.07","22"
"09/13/12 11:03:48","429698.6177","70.4","215.16","350","60.0","22"
"09/13/12 11:08:47","429698.6251","98.4","216.53","470","60.0","23"
"09/13/12 11:13:46","429698.6317","75.0","215.46","372","60.03","23"
"09/13/12 11:18:48","429698.6379","84.5","216.23","413","60.03","24"
"09/13/12 11:23:46","429698.6457","106.7","216.52","508","60.03","24"
"09/13/12 11:28:47","429698.6546","115.5","216.16","548","60.0","25"
"09/13/12 11:33:47","429698.6643","157.6","216.5","726","60.0","25"
"09/13/12 11:38:48","429698.6747","111.0","216.22","522","60.03","26"
"09/13/12 11:43:48","429698.6826","120.6","216.13","570","60.03","26"
"09/13/12 11:48:47","429698.6906","140.3","216.07","655","60.0","26"
"09/13/12 11:53:48","429698.6999","111.7","215.67","533","60.0","26"
"09/13/12 11:58:47","429698.7076","92.9","215.51","455","60.03","26"
"09/13/12 12:03:48","429698.7173","82.8","214.66","405","60.03","26"
"09/13/12 12:08:47","429698.7264","191.6","217.55","865","60.03","26"
"09/13/12 12:13:47","429698.735","194.3","217.12","885","60.0","26"
"09/13/12 12:18:47","429698.7487","194.4","217.09","881","60.03","28"
"09/13/12 12:23:47","429698.7634","193.4","217.63","881","60.03","29"
"09/13/12 12:28:47","429698.7779","164.6","217.66","752","60.03","30"
"09/13/12 12:33:48","429698.7886","112.0","216.49","530","60.0","30"
"09/13/12 12:38:47","429698.7998","195.0","218.05","881","60.03","30"
"09/13/12 12:43:47","429698.8107","153.8","217.78","707","60.03","30"
"09/13/12 12:48:46","429698.8243","163.2","217.38","744","60.0","31"
"09/13/12 12:53:48","429698.8351","162.7","217.89","745","60.03","30"
"09/13/12 12:58:47","429698.8477","123.8","217.56","583","60.03","31"
"09/13/12 13:03:48","429698.854","194.8","219.44","876","60.03","29"
"09/13/12 13:08:47","429698.8681","194.4","219.42","879","60.07","31"
"09/13/12 13:13:48","429698.8833","194.2","218.45","877","60.0","32"
"09/13/12 13:18:48","429698.895","185.6","218.77","838","60.0","32"
"09/13/12 13:23:47","429698.9095","193.7","218.5","870","60.03","33"
"09/13/12 13:28:48","429698.9219","194.2","218.55","878","60.0","33"
"09/13/12 13:33:47","429698.9368","193.7","217.6","877","60.0","34"
"09/13/12 13:38:47","429698.9514","191.9","218.3","869","60.03","34"
"09/13/12 13:43:47","429698.9654","193.9","217.87","874","60.0","34"
"09/13/12 13:48:47","429698.9784","194.4","218.72","873","60.0","34"
"09/13/12 13:53:48","429698.9892","99.4","217.41","478","60.03","33"
"09/13/12 13:58:47","429698.9938","38.4","216.09","371","60.07","32"
"09/13/12 14:03:48","429699.0024","122.5","217.37","577","60.03","31"
"09/13/12 14:08:47","429699.0084","81.9","216.58","396","60.0","30"
"09/13/12 14:13:48","429699.0147","43.1","216.13","362","60.03","29"
"09/13/12 14:18:48","429699.0234","193.8","218.67","880","60.03","29"
"09/13/12 14:23:47","429699.0361","180.0","219.32","808","60.07","30"
"09/13/12 14:28:47","429699.0501","187.5","219.32","839","60.03","31"
"09/13/12 14:33:47","429699.0625","62.0","215.13","398","60.03","31"
"09/13/12 14:38:46","429699.0699","32.3","215.33","147","60.03","30"
"09/13/12 14:43:47","429699.0742","110.3","217.42","522","60.0","29"
"09/13/12 14:48:47","429699.0792","184.2","217.49","838","60.03","28"
"09/13/12 14:53:47","429699.0866","45.4","215.82","237","60.03","28"
"09/13/12 14:58:48","429699.0956","18.0","214.98","18","60.03","28"
"09/13/12 15:03:46","429699.1069","97.2","215.95","465","60.03","28"
"09/13/12 15:08:48","429699.1153","165.4","218.1","755","60.0","29"
"09/13/12 15:13:48","429699.1262","154.1","217.34","709","60.03","29"
"09/13/12 15:18:48","429699.1357","147.2","216.96","679","60.03","29"
"09/13/12 15:23:47","429699.1425","26.9","214.87","163","60.03","28"
"09/13/12 15:28:47","429699.1469","27.0","214.77","87","60.03","28"
"09/13/12 15:33:47","429699.1511","37.0","216.15","297","60.03","27"
"09/13/12 15:38:48","429699.161","30.0","215.15","256","60.03","27"
"09/13/12 15:43:47","429699.1651","12.2","214.75","44","60.0","26"
"09/13/12 15:48:47","429699.1747","127.3","217.15","598","60.0","26"
"09/13/12 15:53:48","429699.1802","26.1","215.22","25","60.03","26"
"09/13/12 15:58:47","429699.187","17.0","214.95","56","60.03","26"
"09/13/12 16:03:47","429699.1932","108.3","217.22","513","60.03","26"
"09/13/12 16:08:48","429699.2019","17.4","214.69","73","60.03","26"
"09/13/12 16:13:47","429699.2032","19.2","214.37","197","60.03","25"
"09/13/12 16:18:48","429699.207","32.8","215.1","212","60.0","25"
"09/13/12 16:23:48","429699.2119","17.5","215.39","29","60.0","24"
"09/13/12 16:28:48","429699.218","97.4","216.92","467","60.03","24"
"09/13/12 16:33:47","429699.224","85.7","216.23","417","60.03","24"
"09/13/12 16:38:48","429699.2256","13.5","215.11","3","60.03","24"
"09/13/12 16:43:48","429699.2271","28.2","214.57","99","60.03","23"
"09/13/12 16:48:48","429699.2322","63.8","215.97","335","60.03","23"
"09/13/12 16:53:48","429699.2364","70.4","216.52","352","60.03","23"
"09/13/12 16:58:47","429699.2384","17.6","214.6","32","60.07","23"
"09/13/12 17:03:48","429699.2402","12.5","215.16","114","60.03","23"
"09/13/12 17:08:48","429699.2417","28.3","215.05","53","60.0","23"
"09/13/12 17:13:48","429699.2434","19.4","214.26","61","60.03","22"
"09/13/12 17:18:46","429699.2445","12.6","213.89","58","60.03","22"
"09/13/12 17:23:46","429699.2456","16.5","214.63","52","60.0","22"
"09/13/12 17:28:48","429699.2471","21.9","214.19","289","60.03","22"
"09/13/12 17:33:47","429699.249","29.3","214.89","98","60.03","22"
"09/13/12 17:38:47","429699.2501","12.1","214.65","49","60.03","22"
"09/13/12 17:43:48","429699.2515","14.6","214.99","6","60.0","22"
"09/13/12 17:48:47","429699.2524","10.1","214.79","0","60.07","21"
"09/13/12 17:53:48","429699.2531","6.1","214.04","187","60.03","21"
"09/13/12 17:58:46","429699.2536","0.0","213.45","0","60.03","21"
"09/14/12 07:13:48","429699.2544","13.3","213.55","0","60.0","12"
"09/14/12 07:18:47","429699.2558","18.4","214.42","25","60.0","13"
"09/14/12 07:23:48","429699.2579","31.2","214.81","94","60.03","13"
"09/14/12 07:28:48","429699.26","31.2","215.32","62","60.03","14"
"09/14/12 07:33:48","429699.2623","36.6","215.01","280","60.03","15"
"09/14/12 07:38:47","429699.265","31.0","215.36","253","60.0","15"
"09/14/12 07:43:48","429699.2679","45.7","215.74","347","60.07","16"
"09/14/12 07:48:48","429699.2711","37.7","214.98","260","60.0","17"
"09/14/12 07:53:48","429699.2747","46.9","215.16","171","60.03","17"
"09/14/12 07:58:47","429699.2786","49.7","215.28","169","60.0","18"
"09/14/12 08:03:49","429699.2825","45.3","214.79","117","60.03","18"
"09/14/12 08:08:48","429699.2865","74.0","216.06","370","60.0","19"
"09/14/12 08:13:47","429699.2907","71.9","214.36","364","60.03","19"
"09/14/12 08:18:48","429699.2953","61.6","214.63","315","60.0","20"
"09/14/12 08:23:47","429699.2999","27.1","214.62","20","60.03","20"
"09/14/12 08:28:48","429699.3023","12.5","214.96","28","60.03","20"
"09/14/12 08:33:48","429699.3064","92.4","216.8","445","60.03","20"
"09/14/12 08:38:48","429699.3102","99.2","215.18","479","60.03","20"
"09/14/12 08:43:47","429699.3156","69.4","215.12","352","60.03","20"
"09/14/12 08:48:48","429699.3213","88.2","215.17","430","60.03","20"
"09/14/12 08:53:48","429699.3249","38.9","214.83","299","60.03","21"
"09/14/12 08:58:48","429699.3324","134.4","216.82","629","60.0","22"
"09/14/12 09:03:48","429699.335","29.3","214.72","34","60.03","21"
"09/14/12 09:08:49","429699.3404","37.4","214.92","172","60.03","22"
"09/14/12 09:13:48","429699.3439","120.9","215.99","571","60.0","21"
"09/14/12 09:18:48","429699.3485","31.4","214.49","99","60.0","22"
"09/14/12 09:23:47","429699.3526","72.6","216.4","361","60.03","22"
"09/14/12 09:28:48","429699.3563","17.6","213.59","60","60.03","22"
"09/14/12 09:33:47","429699.3607","180.8","217.19","819","60.0","22"
"09/14/12 09:38:48","429699.3702","15.4","214.13","242","60.03","23"
"09/14/12 09:43:48","429699.3732","176.0","218.41","798","60.03","23"
"09/14/12 09:48:48","429699.3841","41.3","214.33","94","60.0","23"
"09/14/12 09:53:48","429699.3873","46.1","214.89","152","60.07","23"
"09/14/12 09:58:48","429699.3957","60.4","215.21","387","60.03","24"
"09/14/12 10:03:48","429699.4033","49.3","215.01","338","60.0","24"
"09/14/12 10:08:48","429699.4094","34.9","214.08","256","60.03","24"
"09/14/12 10:13:48","429699.4221","194.0","216.97","886","60.03","26"
"09/14/12 10:18:47","429699.4283","12.3","214.37","74","60.07","25"
"09/14/12 10:23:48","429699.4302","32.2","214.38","143","60.07","24"
"09/14/12 10:28:48","429699.4335","74.1","214.98","366","60.03","23"
"09/14/12 10:33:48","429699.4421","52.9","214.67","390","60.03","24"
"09/14/12 10:38:47","429699.4451","32.7","214.42","198","60.03","23"
"09/14/12 10:43:47","429699.4471","44.0","215.37","393","60.0","23"
"09/14/12 10:48:48","429699.4609","104.3","216.13","507","60.0","25"
"09/14/12 10:53:48","429699.4691","37.4","214.56","245","60.03","25"
"09/14/12 10:58:47","429699.4715","43.7","215.56","328","60.03","24"
"09/14/12 11:03:48","429699.48","120.7","217.39","566","60.03","25"
"09/14/12 11:08:48","429699.4946","193.7","217.66","885","60.0","27"
"09/14/12 11:13:48","429699.5018","64.8","215.01","107","60.03","26"
"09/14/12 11:18:48","429699.5065","49.5","214.97","223","60.0","26"
"09/14/12 11:23:47","429699.5117","29.1","215.03","240","60.03","25"
"09/14/12 11:28:48","429699.5133","18.2","213.69","68","60.03","24"
"09/14/12 11:33:48","429699.5148","12.6","214.24","3","60.0","24"
"09/14/12 11:38:49","429699.5168","39.5","213.8","121","60.0","23"
"09/14/12 11:43:49","429699.5196","30.7","213.85","206","60.03","22"
"09/14/12 11:48:48","429699.5217","23.5","214.39","230","60.03","22"
"09/14/12 11:53:47","429699.5243","33.9","214.37","240","60.03","21"
"09/14/12 11:58:48","429699.5341","58.5","214.86","365","60.0","22"
"09/14/12 12:03:47","429699.5372","39.3","214.29","87","60.03","22"
"09/14/12 12:08:48","429699.545","195.5","217.72","885","60.0","22"
"09/14/12 12:13:48","429699.5543","42.8","214.18","227","60.03","23"
"09/14/12 12:18:48","429699.5586","75.9","215.12","375","60.0","23"
"09/14/12 12:28:48","429699.5659","194.8","217.45","885","60.0","23"
"09/14/12 12:33:47","429699.5768","47.4","214.69","220","60.0","24"
"09/14/12 12:38:48","429699.581","192.1","217.37","868","60.03","23"
"09/14/12 12:43:48","429699.5877","44.5","214.68","352","60.03","24"
"09/14/12 12:48:48","429699.5956","193.6","217.4","870","60.0","24"
"09/14/12 12:53:47","429699.6004","61.2","214.63","142","60.0","24"
"09/14/12 12:58:48","429699.6082","38.8","214.6","217","60.0","24"
"09/14/12 13:03:48","429699.6082","194.1","218.03","885","60.03","25"
"09/14/12 13:08:47","429699.6172","33.3","214.51","184","60.0","25"
"09/14/12 13:13:49","429699.6274","194.3","218.15","878","60.03","27"
"09/14/12 13:18:47","429699.64","44.3","215.29","408","60.03","28"
"09/14/12 13:23:48","429699.6431","32.2","215.4","325","60.03","26"
"09/14/12 13:28:48","429699.6513","45.2","214.76","289","60.03","26"
"09/14/12 13:33:48","429699.6565","109.0","217.01","517","60.0","26"
"09/14/12 13:38:47","429699.6662","195.6","219.07","873","60.03","26"
"09/14/12 13:43:48","429699.6753","39.9","215.46","223","60.03","26"
"09/14/12 13:48:48","429699.6855","194.5","218.93","881","60.03","27"
"09/14/12 13:53:47","429699.7006","194.6","218.77","878","60.0","29"
"09/14/12 13:58:47","429699.715","187.1","218.64","849","60.03","29"
"09/14/12 14:03:49","429699.73","193.7","218.57","876","60.03","31"
"09/14/12 14:08:47","429699.7441","84.9","216.51","415","60.03","31"
"09/14/12 14:13:48","429699.7578","194.6","218.4","879","60.0","32"
"09/14/12 14:18:47","429699.7682","193.9","218.22","880","60.03","32"
"09/14/12 14:23:48","429699.7829","182.1","217.71","827","60.0","32"
"09/14/12 14:28:49","429699.7872","27.2","215.03","80","60.03","31"
"09/14/12 14:33:47","429699.8008","194.4","218.78","872","60.0","32"
"09/14/12 14:38:47","429699.8108","39.4","215.33","170","60.03","30"
"09/14/12 14:43:48","429699.8219","38.4","215.75","219","60.03","31"
"09/14/12 14:48:48","429699.8284","47.4","215.5","430","60.03","29"
"09/14/12 14:53:49","429699.8355","121.1","217.3","570","60.03","29"
"09/14/12 14:58:47","429699.8426","40.3","214.86","157","60.0","28"
"09/14/12 15:03:48","429699.849","194.6","218.32","879","60.0","28"
"09/14/12 15:08:48","429699.863","179.4","216.86","820","60.03","29"
"09/14/12 15:13:49","429699.8745","47.2","215.0","230","60.03","28"
"09/14/12 15:18:48","429699.8779","55.8","214.8","382","60.03","27"
"09/14/12 15:23:48","429699.8829","54.8","214.98","290","60.03","26"
"09/14/12 15:28:48","429699.8935","101.9","215.57","487","60.03","27"
"09/14/12 15:33:48","429699.8964","30.7","213.45","149","60.0","26"
"09/14/12 15:38:48","429699.9057","34.2","213.16","78","60.03","26"
"09/14/12 15:43:48","429699.9108","32.5","214.51","326","60.03","25"
"09/14/12 15:48:47","429699.9175","134.8","216.28","632","60.03","25"
"09/14/12 15:53:47","429699.9268","47.3","214.54","319","60.03","25"
"09/14/12 15:58:48","429699.9331","25.2","214.22","125","60.03","25"
"09/14/12 16:03:48","429699.9375","35.4","214.17","163","60.03","25"
"09/14/12 16:08:49","429699.9436","21.4","213.98","204","60.03","24"
"09/14/12 16:13:47","429699.9496","26.6","214.73","117","60.07","24"
"09/14/12 16:18:48","429699.9526","29.7","214.55","13","60.03","24"
"09/14/12 16:23:47","429699.9582","53.8","215.18","124","60.03","24"
"09/14/12 16:28:48","429699.9661","106.7","217.07","500","60.0","24"
"09/14/12 16:33:49","429699.9713","17.5","215.64","23","60.03","24"
"09/14/12 16:38:47","429699.975","30.4","214.69","247","60.03","23"
"09/14/12 16:43:48","429699.9802","93.2","216.59","449","60.03","23"
"09/14/12 16:48:48","429699.987","85.0","216.17","416","60.03","23"
"09/14/12 16:53:49","429699.9917","15.2","214.64","271","60.03","23"
"09/14/12 16:58:47","429699.9953","62.7","215.04","320","60.07","23"
"09/14/12 17:03:47","429699.9983","10.8","213.85","54","60.07","23"
"09/14/12 17:08:48","429700.0006","51.7","215.24","240","60.03","22"
"09/14/12 17:13:48","429700.0042","13.3","214.44","203","60.03","22"
"09/14/12 17:18:49","429700.0056","8.2","214.01","150","60.03","22"
"09/14/12 17:23:47","429700.0071","13.5","212.88","3","60.03","21"
"09/14/12 17:28:47","429700.0079","14.3","213.95","48","60.0","20"
"09/14/12 17:33:48","429700.0087","0.0","215.06","0","60.03","20"
"09/14/12 17:38:48","429700.0107","24.2","215.1","187","60.07","20"
"09/14/12 17:43:48","429700.0128","16.9","215.0","23","60.03","20"
"09/14/12 17:48:48","429700.0144","25.4","215.25","39","60.03","20"
"09/14/12 17:53:48","429700.0163","21.8","215.1","19","60.03","20"
"09/14/12 17:58:48","429700.0177","14.6","214.93","92","60.03","20"
"09/14/12 18:03:47","429700.0185","14.5","214.29","29","60.03","19"
"09/14/12 18:08:47","429700.019","14.9","214.24","3","60.0","19"
"09/14/12 18:13:47","429700.0194","0.0","214.17","0","60.03","19"
"09/15/12 06:58:49","429700.0197","0.0","213.57","0","60.03","8"
"09/15/12 07:03:48","429700.0202","13.7","213.54","1","60.0","8"
"09/15/12 07:08:48","429700.0211","16.3","213.2","1","60.03","9"
"09/15/12 07:13:47","429700.0222","16.1","213.67","5","60.03","9"
"09/15/12 07:18:48","429700.0236","14.0","213.39","197","60.03","9"
"09/15/12 07:23:48","429700.0254","37.8","214.13","35","60.03","10"
"09/15/12 07:28:48","429700.0276","28.3","213.92","83","60.0","10"
"09/15/12 07:33:49","429700.0301","30.4","213.32","280","60.03","11"
"09/15/12 07:38:49","429700.0331","40.5","213.66","309","60.0","11"
"09/15/12 07:43:49","429700.0362","39.5","214.23","101","60.07","13"
"09/15/12 07:48:47","429700.0398","53.2","213.9","356","60.0","13"
"09/15/12 07:53:48","429700.0436","36.9","214.48","290","60.07","14"
"09/15/12 07:58:48","429700.0476","47.5","213.74","269","60.0","15"
"09/15/12 08:03:48","429700.0514","55.0","213.76","166","60.07","16"
"09/15/12 08:08:49","429700.0553","59.8","214.19","145","60.0","16"
"09/15/12 08:13:49","429700.0596","73.4","214.12","366","60.03","17"
"09/15/12 08:18:48","429700.0655","78.6","215.37","388","60.0","17"
"09/15/12 08:23:48","429700.0718","82.9","214.43","410","60.03","18"
"09/15/12 08:28:49","429700.0785","87.6","214.78","431","60.0","18"
"09/15/12 08:33:49","429700.0855","91.7","214.49","451","60.03","18"
"09/15/12 08:38:49","429700.0928","95.9","215.06","466","60.03","19"
"09/15/12 08:43:48","429700.1003","99.9","214.78","482","60.03","19"
"09/15/12 08:48:48","429700.1083","104.3","214.81","501","60.0","20"
"09/15/12 08:53:48","429700.1166","108.1","216.5","514","60.0","20"
"09/15/12 08:58:49","429700.1252","111.7","216.04","530","60.0","21"
"09/15/12 09:03:49","429700.134","115.8","216.23","548","60.03","22"
"09/15/12 09:08:49","429700.1431","119.3","216.64","564","60.0","22"
"09/15/12 09:13:48","429700.1525","123.0","216.44","577","60.0","23"
"09/15/12 09:18:48","429700.1622","126.0","216.24","594","60.0","24"
"09/15/12 09:23:48","429700.1721","129.0","215.7","606","60.0","24"
"09/15/12 09:28:48","429700.1823","132.5","216.82","619","60.03","25"
"09/15/12 09:33:47","429700.1928","136.0","216.46","636","60.03","25"
"09/15/12 09:38:48","429700.2036","139.2","216.6","651","60.03","25"
"09/15/12 09:43:49","429700.2145","142.3","216.36","662","60.03","26"
"09/15/12 09:48:48","429700.2256","144.9","216.56","672","60.03","26"
"09/15/12 09:53:49","429700.2371","147.4","217.11","684","60.0","26"
"09/15/12 09:58:49","429700.2487","150.6","216.69","696","60.03","27"
"09/15/12 10:03:48","429700.2605","153.1","216.23","710","60.03","27"
"09/15/12 10:08:47","429700.2725","155.5","216.19","720","60.03","27"
"09/15/12 10:13:48","429700.2848","158.4","217.64","728","60.0","28"
"09/15/12 10:18:48","429700.2972","161.3","217.76","738","60.07","28"
"09/15/12 10:23:48","429700.3099","163.3","217.05","749","60.0","28"
"09/15/12 10:28:49","429700.3228","165.8","217.37","757","60.0","28"
"09/15/12 10:33:48","429700.3357","167.7","216.52","769","60.07","28"
"09/15/12 10:38:48","429700.3488","169.0","216.6","779","60.03","29"
"09/15/12 10:43:48","429700.362","170.9","216.09","784","60.0","29"
"09/15/12 10:48:49","429700.3755","169.0","215.73","779","60.03","29"
"09/15/12 10:53:49","429700.3889","173.8","216.62","799","60.07","29"
"09/15/12 10:58:48","429700.4025","175.8","217.46","801","60.0","30"
"09/15/12 11:03:49","429700.4161","173.5","216.85","793","60.03","30"
"09/15/12 11:08:48","429700.4297","178.3","217.01","815","60.07","30"
"09/15/12 11:13:48","429700.4436","178.8","216.44","823","60.03","31"
"09/15/12 11:18:48","429700.4576","179.8","216.98","820","60.0","31"
"09/15/12 11:23:49","429700.4717","180.2","216.84","824","60.03","32"
"09/15/12 11:28:48","429700.4857","182.6","217.22","832","60.03","32"
"09/15/12 11:33:49","429700.4996","177.2","217.47","812","60.0","32"
"09/15/12 11:38:49","429700.5131","181.1","218.09","825","60.03","32"
"09/15/12 11:43:47","429700.5272","184.4","217.85","836","60.03","33"
"09/15/12 11:48:48","429700.5417","185.3","217.8","845","60.03","33"
"09/15/12 11:53:49","429700.5559","182.1","217.46","831","60.03","34"
"09/15/12 11:58:48","429700.5701","181.0","217.4","824","60.03","34"
"09/15/12 12:03:48","429700.5844","184.2","217.1","837","60.03","34"
"09/15/12 12:08:49","429700.5987","184.5","217.49","841","60.03","35"
"09/15/12 12:13:49","429700.6132","186.6","217.63","844","60.0","35"
"09/15/12 12:18:48","429700.6276","186.2","216.33","848","60.03","35"
"09/15/12 12:23:48","429700.6421","184.9","217.6","839","60.0","35"
"09/15/12 12:28:49","429700.6566","184.7","217.36","837","60.03","35"
"09/15/12 12:33:47","429700.6708","184.3","217.82","837","60.03","36"
"09/15/12 12:38:48","429700.6852","183.8","217.93","832","60.0","36"
"09/15/12 12:43:49","429700.6995","183.1","217.98","831","60.0","36"
"09/15/12 12:48:48","429700.7138","182.7","217.67","834","60.03","36"
"09/15/12 12:53:48","429700.7279","181.4","217.43","822","60.03","37"
"09/15/12 12:58:49","429700.7421","182.2","217.41","827","60.03","36"
"09/15/12 13:03:49","429700.7562","179.5","217.07","817","60.03","37"
"09/15/12 13:08:49","429700.7702","181.3","217.26","826","60.03","36"
"09/15/12 13:13:49","429700.7839","171.1","217.18","785","60.03","36"
"09/15/12 13:18:48","429700.7979","178.4","216.81","815","60.0","36"
"09/15/12 13:23:48","429700.8118","178.3","217.29","810","60.0","35"
"09/15/12 13:28:49","429700.8257","178.8","217.55","816","60.03","35"
"09/15/12 13:33:48","429700.8395","176.2","216.79","805","60.03","35"
"09/15/12 13:38:49","429700.8532","173.4","217.24","791","60.0","35"
"09/15/12 13:43:48","429700.8668","174.1","217.72","791","60.03","35"
"09/15/12 13:48:47","429700.8802","171.8","217.7","780","60.0","35"
"09/15/12 13:53:49","429700.8935","170.7","217.46","779","60.0","35"
"09/15/12 13:58:49","429700.9068","168.2","217.48","773","60.07","35"
"09/15/12 14:03:47","429700.9198","167.6","217.53","767","60.03","35"
"09/15/12 14:08:48","429700.9328","165.1","217.78","754","60.03","35"
"09/15/12 14:13:49","429700.9456","144.4","217.56","668","60.03","34"
"09/15/12 14:18:49","429700.9568","161.9","217.88","741","60.0","33"
"09/15/12 14:23:48","429700.9692","160.0","217.35","732","60.03","33"
"09/15/12 14:28:49","429700.9815","155.6","216.84","720","60.0","33"
"09/15/12 14:33:48","429700.9936","154.4","216.44","709","60.03","33"
"09/15/12 14:38:48","429701.0056","152.0","216.27","703","60.0","33"
"09/15/12 14:43:49","429701.0173","149.8","216.34","692","60.07","33"
"09/15/12 14:48:49","429701.0288","146.8","216.21","678","60.03","33"
"09/15/12 14:53:49","429701.0402","146.5","217.29","677","60.03","32"
"09/15/12 14:58:47","429701.0514","143.7","216.53","669","60.03","32"
"09/15/12 15:03:48","429701.0625","141.3","216.64","654","60.0","32"
"09/15/12 15:08:49","429701.0734","138.1","216.01","643","60.0","32"
"09/15/12 15:13:48","429701.084","135.0","215.24","633","60.03","32"
"09/15/12 15:18:48","429701.0944","130.6","215.15","619","60.03","31"
"09/15/12 15:23:49","429701.1044","128.1","216.34","601","60.0","31"
"09/15/12 15:28:49","429701.1143","124.7","216.0","589","60.03","30"
"09/15/12 15:33:48","429701.1238","121.0","216.07","572","60.03","30"
"09/15/12 15:38:48","429701.1331","117.4","216.95","554","60.03","30"
"09/15/12 15:43:48","429701.142","114.2","215.72","541","60.0","30"
"09/15/12 15:48:48","429701.1508","110.7","215.17","527","60.0","29"
"09/15/12 15:53:48","429701.1592","107.3","215.48","510","60.03","29"
"09/15/12 15:58:48","429701.1675","103.2","215.47","498","60.03","28"
"09/15/12 16:03:49","429701.1754","99.7","215.5","478","60.03","28"
"09/15/12 16:08:48","429701.183","95.7","214.58","461","60.03","28"
"09/15/12 16:13:49","429701.1903","91.7","214.71","446","60.0","27"
"09/15/12 16:18:49","429701.1973","88.0","215.1","427","60.03","27"
"09/15/12 16:23:49","429701.2039","83.5","214.98","411","60.03","26"
"09/15/12 16:28:48","429701.2102","79.0","214.16","393","60.03","26"
"09/15/12 16:33:48","429701.2161","74.8","214.82","371","60.0","26"
"09/15/12 16:38:48","429701.2218","70.6","215.73","353","60.03","25"
"09/15/12 16:43:48","429701.2271","66.1","214.23","335","60.0","25"
"09/15/12 16:48:49","429701.2321","61.4","214.97","318","60.0","24"
"09/15/12 16:53:49","429701.2362","46.6","214.96","352","60.03","24"
"09/15/12 16:58:48","429701.24","57.7","214.21","91","60.03","24"
"09/15/12 17:03:49","429701.2439","45.1","215.08","366","60.03","24"
"09/15/12 17:08:49","429701.2474","49.8","214.62","123","60.03","23"
"09/15/12 17:13:49","429701.2506","38.9","213.73","304","60.03","23"
"09/15/12 17:18:48","429701.2535","30.5","214.0","178","60.03","23"
"09/15/12 17:23:48","429701.2561","27.8","214.31","145","60.03","23"
"09/15/12 17:28:49","429701.2584","28.2","214.13","316","60.0","22"
"09/15/12 17:33:48","429701.2603","23.4","213.19","24","60.03","22"
"09/15/12 17:38:49","429701.2621","24.1","213.82","244","60.03","22"
"09/15/12 17:43:47","429701.2634","12.4","213.86","7","60.0","22"
"09/15/12 17:48:49","429701.2646","13.3","213.39","194","60.03","21"
"09/15/12 17:53:49","429701.2654","5.2","214.24","235","60.07","21"
"09/15/12 17:58:47","429701.2662","12.8","213.6","14","60.03","20"
"09/15/12 18:03:48","429701.2667","0.0","213.94","0","60.03","20"
"09/15/12 18:08:49","429701.2671","0.0","213.71","0","60.03","20"
"09/15/12 18:13:47","429701.2673","0.0","214.33","0","60.0","20"
"09/15/12 18:18:49","429701.2675","0.0","213.99","0","60.0","19"
"09/16/12 06:58:50","429701.2675","0.0","214.39","0","60.03","12"
"09/16/12 07:03:49","429701.2677","0.0","214.04","0","60.0","14"
"09/16/12 07:08:48","429701.2682","0.0","214.05","0","60.03","14"
"09/16/12 07:13:48","429701.2687","13.3","215.17","66","60.03","15"
"09/16/12 07:18:50","429701.2695","14.9","214.54","0","60.03","15"
"09/16/12 07:23:48","429701.2703","20.8","214.43","185","60.0","15"
"09/16/12 07:28:50","429701.2715","16.3","214.68","39","60.03","15"
"09/16/12 07:33:50","429701.2727","14.0","214.01","16","60.0","16"
"09/16/12 07:38:49","429701.2742","15.6","214.09","190","60.03","16"
"09/16/12 07:43:49","429701.276","22.2","213.97","245","60.03","17"
"09/16/12 07:48:48","429701.2779","37.4","213.98","179","60.0","17"
"09/16/12 07:53:48","429701.28","25.8","214.47","247","60.0","18"
"09/16/12 07:58:49","429701.2825","29.3","213.37","132","60.0","18"
"09/16/12 08:03:49","429701.2851","40.4","214.36","243","60.0","18"
"09/16/12 08:08:48","429701.2881","50.6","214.47","166","60.0","19"
"09/16/12 08:13:48","429701.2913","56.5","215.26","77","60.03","19"
"09/16/12 08:18:48","429701.2946","42.1","215.78","238","60.03","20"
"09/16/12 08:23:49","429701.297","25.2","214.67","280","60.03","20"
"09/16/12 08:28:50","429701.2997","32.8","214.73","70","60.0","20"
"09/16/12 08:33:50","429701.3027","26.4","214.58","50","60.07","21"
"09/16/12 08:38:48","429701.3045","14.0","213.81","13","60.0","21"
"09/16/12 08:43:49","429701.3058","16.5","213.86","250","60.07","21"
"09/16/12 08:48:50","429701.3072","20.8","214.22","143","60.03","21"
"09/16/12 08:53:49","429701.3124","91.7","214.93","447","60.03","22"
"09/16/12 08:58:48","429701.3198","98.2","215.94","473","60.03","22"
"09/16/12 09:03:48","429701.3275","101.2","216.45","485","60.03","23"
"09/16/12 09:08:49","429701.3355","101.9","215.95","488","60.0","24"
"09/16/12 09:13:49","429701.3434","111.1","216.1","529","60.03","25"
"09/16/12 09:18:48","429701.3523","104.8","215.91","498","60.0","27"
"09/16/12 09:23:49","429701.3583","48.6","214.71","361","60.03","27"
"09/16/12 09:28:48","429701.3625","113.0","216.18","537","60.03","27"
"09/16/12 09:33:49","429701.3707","70.7","216.4","353","60.03","28"
"09/16/12 09:38:49","429701.377","46.8","216.03","114","60.0","28"
"09/16/12 09:43:50","429701.3832","69.1","215.54","377","60.03","28"
"09/16/12 09:48:49","429701.3928","135.6","216.29","631","60.03","29"
"09/16/12 09:53:49","429701.4003","138.8","217.26","645","60.03","29"
"09/16/12 09:58:48","429701.4082","102.7","216.43","495","60.0","29"
"09/16/12 10:03:49","429701.4167","113.9","216.46","537","60.03","30"
"09/16/12 10:08:48","429701.4264","146.0","216.97","676","60.03","31"
"09/16/12 10:13:49","429701.4359","136.9","217.18","637","60.0","31"
"09/16/12 10:18:49","429701.4446","145.7","216.71","678","60.03","31"
"09/16/12 10:23:50","429701.4566","162.4","218.28","740","60.03","32"
"09/16/12 10:28:50","429701.4649","98.2","216.84","469","60.0","32"
"09/16/12 10:33:49","429701.4739","168.2","217.46","770","60.03","32"
"09/16/12 10:38:48","429701.4862","152.3","217.58","695","60.0","33"
"09/16/12 10:43:48","429701.4982","155.7","217.2","718","60.03","34"
"09/16/12 10:48:48","429701.5103","155.1","216.65","717","60.03","34"
"09/16/12 10:53:48","429701.5226","162.4","216.63","746","60.03","35"
"09/16/12 10:58:50","429701.5354","98.5","216.01","478","60.03","35"
"09/16/12 11:03:48","429701.5437","95.2","215.13","465","60.03","34"
"09/16/12 11:08:49","429701.5518","70.2","215.03","354","60.03","34"
"09/16/12 11:13:49","429701.5571","41.5","214.37","390","60.03","33"
"09/16/12 11:18:50","429701.5689","177.9","216.89","814","60.03","34"
"09/16/12 11:23:48","429701.5823","169.1","217.52","775","60.07","34"
"09/16/12 11:28:49","429701.5955","169.9","217.23","773","60.0","35"
"09/16/12 11:33:48","429701.6086","170.0","217.42","777","60.03","35"
"09/16/12 11:38:49","429701.6219","170.2","217.57","777","60.03","36"
"09/16/12 11:43:49","429701.6352","170.6","217.42","783","60.0","36"
"09/16/12 11:48:50","429701.6485","170.7","217.81","777","60.0","36"
"09/16/12 11:53:49","429701.6618","170.1","218.63","777","60.03","36"
"09/16/12 11:58:49","429701.6751","172.1","218.33","787","60.03","37"
"09/16/12 12:03:49","429701.6886","173.3","218.65","785","60.0","37"
"09/16/12 12:08:49","429701.7021","172.9","217.57","789","60.03","37"
"09/16/12 12:13:49","429701.7157","173.5","217.28","793","60.0","37"
"09/16/12 12:18:49","429701.7292","173.3","217.14","793","60.0","37"
"09/16/12 12:23:50","429701.7427","173.0","217.65","790","60.03","37"
"09/16/12 12:28:48","429701.7561","171.8","217.37","787","60.03","37"
"09/16/12 12:33:49","429701.7695","171.5","217.03","786","60.0","38"
"09/16/12 12:38:49","429701.783","173.5","218.05","789","60.0","38"
"09/16/12 12:43:48","429701.7964","173.5","217.61","791","60.0","38"
"09/16/12 12:48:49","429701.81","173.2","217.45","793","60.07","38"
"09/16/12 12:53:48","429701.8234","172.6","217.19","785","60.0","38"
"09/16/12 12:58:48","429701.8369","173.2","217.53","787","60.0","38"
"09/16/12 13:03:49","429701.8504","172.8","217.67","787","60.03","38"
"09/16/12 13:08:48","429701.8638","171.5","217.34","786","60.0","38"
"09/16/12 13:13:48","429701.8771","171.0","217.41","785","60.03","38"
"09/16/12 13:18:49","429701.8906","171.1","217.31","781","60.0","38"
"09/16/12 13:23:49","429701.9038","169.9","217.67","772","60.0","38"
"09/16/12 13:28:49","429701.9171","169.0","217.36","772","60.0","38"
"09/16/12 13:33:49","429701.9301","167.1","218.12","764","60.0","38"
"09/16/12 13:38:49","429701.9431","167.7","217.91","762","60.0","38"
"09/16/12 13:43:48","429701.956","165.8","218.49","759","60.03","37"
"09/16/12 13:48:49","429701.9688","163.1","217.56","750","60.03","37"
"09/16/12 13:53:50","429701.9815","162.4","218.63","740","60.0","37"
"09/16/12 13:58:49","429701.994","159.9","217.43","734","60.0","37"
"09/16/12 14:03:50","429702.0063","158.7","217.47","728","60.03","37"
"09/16/12 14:08:48","429702.0185","155.4","217.39","713","60.03","36"
"09/16/12 14:13:49","429702.0306","153.1","217.16","704","60.03","36"
"09/16/12 14:18:48","429702.0423","149.1","216.49","692","60.03","36"
"09/16/12 14:23:49","429702.0537","150.5","217.25","693","60.03","36"
"09/16/12 14:28:50","429702.0655","149.0","216.55","689","60.03","36"
"09/16/12 14:33:48","429702.0765","129.3","217.03","599","60.0","35"
"09/16/12 14:38:49","429702.0876","148.1","217.39","682","60.0","35"
"09/16/12 14:43:49","429702.0988","142.5","217.45","660","60.0","35"
"09/16/12 14:48:48","429702.1097","138.7","216.71","646","60.0","35"
"09/16/12 14:53:49","429702.1204","136.0","216.89","630","60.0","35"
"09/16/12 14:58:49","429702.1305","130.5","215.83","609","60.03","34"
"09/16/12 15:03:49","429702.1404","126.8","215.66","594","60.0","34"
"09/16/12 15:08:50","429702.1502","125.9","216.33","592","60.0","34"
"09/16/12 15:13:49","429702.1598","121.7","216.63","575","60.03","34"
"09/16/12 15:18:49","429702.1691","115.7","216.03","547","60.0","33"
"09/16/12 15:23:48","429702.1778","111.1","215.69","530","60.0","33"
"09/16/12 15:28:48","429702.1863","106.0","214.76","509","60.0","33"
"09/16/12 15:33:49","429702.1944","104.1","215.44","495","60.0","32"
"09/16/12 15:38:49","429702.2024","100.4","215.06","482","60.03","32"
"09/16/12 15:43:48","429702.21","98.3","216.1","474","60.0","32"
"09/16/12 15:48:48","429702.2175","94.8","215.07","461","60.0","32"
"09/16/12 15:53:48","429702.2249","96.7","215.43","466","60.03","32"
"09/16/12 15:58:49","429702.2322","91.0","215.3","444","60.0","32"
"09/16/12 16:03:48","429702.2391","88.2","215.12","430","60.03","31"
"09/16/12 16:08:48","429702.2458","80.2","215.44","396","60.0","31"
"09/16/12 16:13:49","429702.2519","78.1","214.78","387","60.0","31"
"09/16/12 16:18:50","429702.2579","71.8","214.13","362","60.03","30"
"09/16/12 16:23:48","429702.2629","67.1","214.67","141","60.0","30"
"09/16/12 16:28:49","429702.267","48.0","213.95","188","60.03","30"
"09/16/12 16:33:49","429702.2708","39.0","214.76","89","60.0","29"
"09/16/12 16:38:49","429702.2747","50.5","214.34","100","60.03","29"
"09/16/12 16:43:49","429702.2784","38.1","214.4","393","60.03","29"
"09/16/12 16:48:48","429702.2822","32.6","214.58","327","60.0","28"
"09/16/12 16:53:49","429702.2845","31.7","214.11","156","60.03","28"
"09/16/12 16:58:49","429702.2869","28.0","213.75","111","60.0","27"
"09/16/12 17:03:50","429702.2893","30.1","214.28","105","60.07","27"
"09/16/12 17:08:49","429702.2919","32.7","214.54","120","60.03","27"
"09/16/12 17:13:49","429702.2941","32.5","214.25","142","60.03","26"
"09/16/12 17:18:49","429702.2964","25.0","213.96","70","60.03","26"
"09/16/12 17:23:49","429702.2986","34.6","214.14","155","60.0","26"
"09/16/12 17:28:50","429702.3","12.7","213.7","105","60.03","25"
"09/16/12 17:33:49","429702.301","13.4","214.05","10","60.03","25"
"09/16/12 17:38:49","429702.3022","12.3","214.12","5","60.07","25"
"09/16/12 17:43:49","429702.3034","15.7","213.44","0","60.0","25"
"09/16/12 17:48:48","429702.3043","14.4","213.5","1","60.03","24"
"09/16/12 17:53:49","429702.3051","14.2","214.55","65","60.0","24"
"09/16/12 17:58:49","429702.3056","0.0","213.67","0","60.0","24"
"09/16/12 18:03:49","429702.3061","0.0","214.16","0","60.07","24"
"09/16/12 18:08:49","429702.3064","14.0","212.76","6","60.0","23"
"09/16/12 18:18:49","429702.3068","5.5","213.94","0","60.03","23"
"09/16/12 18:23:49","429702.307","10.7","213.63","105","60.0","23"
"09/16/12 18:28:50","429702.3072","0.0","213.53","0","60.0","22"
"09/17/12 08:48:48","429702.3072","0.0","213.89","0","60.03","14"
"09/17/12 09:18:51","429702.3074","10.3","212.73","49","60.03","15"
"09/17/12 09:23:48","429702.3076","0.0","213.83","0","60.03","15"
"09/17/12 09:28:52","429702.3079","14.1","214.03","6","60.03","15"
"09/17/12 09:38:51","429702.3081","0.0","214.27","0","60.0","15"
"09/17/12 09:43:50","429702.3083","0.0","213.22","0","60.03","15"
"09/17/12 09:48:57","429702.3087","0.0","212.25","0","60.0","15"
"09/17/12 09:53:48","429702.309","0.0","212.11","0","60.0","15"
"09/17/12 09:58:50","429702.3095","0.0","211.58","0","60.0","15"
"09/17/12 10:03:50","429702.3097","0.0","212.73","0","60.0","15"
"09/17/12 10:08:48","429702.3103","0.0","213.32","0","60.03","15"
"09/17/12 10:13:49","429702.3108","7.4","213.17","0","60.0","15"
"09/17/12 10:38:48","429702.3125","14.4","215.05","18","60.03","15"
"09/17/12 10:43:49","429702.3129","0.0","213.74","0","60.03","15"
"09/17/12 10:48:49","429702.3131","14.5","212.47","0","60.03","15"
"09/17/12 10:53:49","429702.3136","0.0","212.24","0","60.03","15"
"09/17/12 10:58:49","429702.3142","0.0","213.29","0","60.03","15"
"09/17/12 11:03:50","429702.3145","0.0","213.59","0","60.03","15"
"09/17/12 11:28:55","429702.3164","11.5","213.64","35","60.03","14"
"09/17/12 11:33:50","429702.3173","22.3","214.39","159","60.03","14"
"09/17/12 11:38:50","429702.3182","0.0","214.06","0","60.03","14"
"09/17/12 11:43:49","429702.3188","15.0","214.47","8","60.03","14"
"09/17/12 11:48:50","429702.3196","11.7","213.3","55","60.0","14"
"09/17/12 11:53:50","429702.321","24.2","214.44","277","60.03","14"
"09/17/12 11:58:49","429702.3229","25.1","214.36","97","60.03","15"
"09/17/12 12:03:49","429702.3244","22.2","213.81","162","60.0","15"
"09/17/12 12:08:50","429702.3257","15.2","213.57","22","60.03","15"
"09/17/12 12:13:50","429702.3271","14.9","213.69","5","60.03","15"
"09/17/12 12:18:49","429702.3281","13.9","214.43","64","60.0","15"
"09/17/12 12:23:50","429702.3289","13.2","213.72","100","60.0","15"
"09/17/12 12:28:49","429702.3296","12.3","214.66","99","60.0","15"
"09/17/12 12:33:49","429702.3305","0.0","213.95","209","60.0","15"
"09/17/12 12:38:50","429702.3311","13.3","213.87","15","60.03","15"
"09/17/12 12:43:50","429702.3317","10.7","212.77","2","60.03","15"
"09/17/12 12:48:49","429702.3324","12.7","212.87","29","60.07","15"
"09/17/12 12:53:50","429702.333","12.5","214.23","247","60.03","15"
"09/17/12 12:58:50","429702.3334","4.6","214.17","181","60.0","15"
"09/17/12 13:03:50","429702.3345","16.8","214.83","60","60.03","15"
"09/17/12 13:08:49","429702.3357","15.5","214.18","250","60.03","15"
"09/17/12 13:13:49","429702.3368","0.0","214.96","0","60.03","15"
"09/17/12 13:18:50","429702.3377","14.5","215.03","42","60.03","15"
"09/17/12 13:23:48","429702.3384","13.3","214.18","181","60.03","15"
"09/17/12 13:28:49","429702.3394","15.4","213.29","0","60.0","15"
"09/17/12 13:33:50","429702.3408","17.2","214.36","230","60.03","15"
"09/17/12 13:38:50","429702.3419","9.1","214.2","212","60.0","15"
"09/17/12 13:43:50","429702.3423","0.0","213.37","0","60.03","15"
"09/17/12 13:48:50","429702.3425","0.0","214.28","0","60.03","15"
"09/17/12 13:53:48","429702.3435","20.7","215.0","227","60.03","15"
"09/17/12 13:58:49","429702.3446","21.3","214.48","41","60.03","15"
"09/17/12 14:03:49","429702.3472","42.1","214.84","396","60.0","15"
"09/17/12 14:08:50","429702.3499","16.8","213.57","9","60.03","15"
"09/17/12 14:33:49","429702.3502","15.4","214.81","171","60.03","15"
"09/17/12 14:38:50","429702.3519","29.6","214.07","206","60.0","15"
"09/17/12 14:43:49","429702.3531","6.3","213.74","176","60.03","15"
"09/17/12 14:48:48","429702.3541","13.1","215.38","76","60.03","15"
"09/17/12 14:53:49","429702.3549","14.1","214.59","1","60.03","15"
"09/17/12 14:58:49","429702.3558","12.5","215.09","19","60.03","15"
"09/17/12 15:03:50","429702.357","25.9","214.04","42","60.03","15"
"09/17/12 15:08:50","429702.359","27.0","214.74","94","60.03","15"
"09/17/12 15:13:50","429702.3606","20.9","215.1","110","60.03","15"
"09/17/12 15:18:50","429702.3623","36.6","213.88","132","60.03","15"
"09/17/12 15:23:48","429702.3646","28.9","215.2","80","60.03","15"
"09/17/12 15:28:50","429702.3668","32.0","215.12","95","60.03","15"
"09/17/12 15:33:50","429702.3687","29.4","214.35","18","60.03","15"
"09/17/12 15:38:49","429702.3707","30.4","214.94","244","60.0","15"
"09/17/12 15:43:49","429702.373","15.0","214.7","138","60.0","15"
"09/17/12 15:48:50","429702.3756","50.9","214.83","381","60.0","15"
"09/17/12 15:53:48","429702.3793","40.8","214.06","335","60.03","15"
"09/17/12 15:58:49","429702.3836","55.0","214.84","89","60.03","15"
"09/17/12 16:03:49","429702.3878","33.3","215.26","260","60.03","15"
"09/17/12 16:08:49","429702.3915","72.0","214.9","215","60.03","15"
"09/17/12 16:13:49","429702.3954","36.2","214.72","171","60.0","15"
"09/17/12 16:18:50","429702.3981","36.1","214.41","145","60.03","15"
"09/17/12 16:23:49","429702.3995","11.5","213.84","30","60.0","15"
"09/17/12 16:28:50","429702.4011","12.2","214.06","243","60.03","15"
"09/17/12 16:33:50","429702.4025","17.8","213.43","27","60.0","15"
"09/17/12 16:38:49","429702.4041","26.4","213.98","19","60.03","14"
"09/17/12 16:43:50","429702.4056","12.3","214.26","3","60.03","14"
"09/17/12 16:48:50","429702.407","44.6","214.79","85","60.03","14"
"09/17/12 16:53:48","429702.4093","20.7","213.39","319","60.03","14"
"09/17/12 16:58:49","429702.4108","3.6","213.61","223","60.07","14"
"09/17/12 17:03:50","429702.4113","9.0","213.35","0","60.03","14"
"09/17/12 17:08:50","429702.4117","0.0","213.34","0","60.03","13"
"09/17/12 17:13:50","429702.412","0.0","212.08","0","60.03","13"
"09/18/12 07:38:52","429702.4127","38.9","214.57","277","60.03","6"
"09/18/12 07:43:51","429702.4159","38.3","214.38","108","60.0","7"
"09/18/12 07:53:50","429702.4234","56.3","214.51","211","60.03","9"
"09/18/12 07:58:51","429702.4272","43.6","214.03","280","60.0","10"
"09/18/12 08:03:49","429702.4311","61.8","214.27","316","60.03","11"
"09/18/12 08:08:50","429702.4367","62.0","214.96","334","60.03","11"
"09/18/12 08:13:50","429702.4412","39.2","214.13","202","60.03","12"
"09/18/12 08:18:49","429702.445","18.4","213.57","253","60.03","12"
"09/18/12 08:23:50","429702.4504","60.8","215.13","174","60.0","12"
"09/18/12 08:28:50","429702.4534","20.6","214.69","205","60.03","12"
"09/18/12 08:33:51","429702.4547","15.4","215.03","3","60.03","12"
"09/18/12 08:38:49","429702.4617","128.2","215.47","604","60.03","12"
"09/18/12 08:43:50","429702.4724","151.6","216.95","700","60.03","13"
"09/18/12 08:48:49","429702.4786","66.9","214.81","340","60.0","14"
"09/18/12 08:53:51","429702.481","19.9","213.12","198","60.03","14"
"09/18/12 08:58:49","429702.4818","0.0","213.46","242","60.03","14"
"09/18/12 09:33:49","429702.4822","0.0","213.67","228","60.03","10"
"09/18/12 09:38:50","429702.4827","12.3","213.68","0","60.03","10"
"09/18/12 09:43:50","429702.4835","12.9","213.61","77","60.03","9"
"09/18/12 09:48:50","429702.4844","13.9","213.87","29","60.03","9"
"09/18/12 09:53:50","429702.4857","16.3","213.8","32","60.0","9"
"09/18/12 09:58:49","429702.4871","16.7","214.79","209","60.03","9"
"09/18/12 10:03:50","429702.4881","13.4","214.41","39","60.0","9"
"09/18/12 10:08:50","429702.4888","12.6","213.9","0","60.03","9"
"09/18/12 10:13:51","429702.4896","8.9","215.34","243","60.03","9"
"09/18/12 10:18:50","429702.4905","11.5","213.92","16","60.03","9"
"09/18/12 10:23:50","429702.4912","15.6","214.01","7","60.0","9"
"09/18/12 10:28:51","429702.492","0.0","214.02","0","60.03","9"
"09/18/12 10:33:50","429702.4926","0.8","213.55","0","60.03","9"
"09/18/12 10:38:51","429702.4933","8.6","213.53","94","60.03","9"
"09/18/12 10:43:51","429702.4941","13.0","212.97","26","60.03","9"
"09/18/12 10:48:50","429702.4953","17.0","213.95","114","60.03","9"
"09/18/12 10:53:50","429702.497","25.6","215.17","229","60.03","9"
"09/18/12 10:58:50","429702.5006","65.3","216.4","332","60.03","9"
"09/18/12 11:03:50","429702.5059","74.1","215.28","369","60.0","10"
"09/18/12 11:08:49","429702.5155","133.0","216.84","619","60.03","11"
"09/18/12 11:13:49","429702.5246","94.1","215.63","459","60.03","13"
"09/18/12 11:18:50","429702.5319","96.8","214.84","469","60.03","13"
"09/18/12 11:23:50","429702.5382","72.6","215.36","365","60.03","14"
"09/18/12 11:28:50","429702.5432","45.3","215.3","305","60.03","15"
"09/18/12 11:33:50","429702.5494","92.8","210.68","461","60.0","15"
"09/18/12 11:38:51","429702.5558","77.8","214.3","390","60.03","15"
"09/18/12 11:43:50","429702.5619","82.9","215.64","409","60.03","15"
"09/18/12 11:48:50","429702.5701","108.5","215.9","516","60.03","15"
"09/18/12 11:53:50","429702.5792","147.4","217.03","676","60.0","15"
"09/18/12 11:58:49","429702.5901","159.3","217.94","729","60.03","16"
"09/18/12 12:03:50","429702.598","67.8","214.91","342","60.0","15"
"09/18/12 12:08:50","429702.6021","36.8","214.18","309","60.03","15"
"09/18/12 12:13:50","429702.6052","44.5","214.38","329","60.03","15"
"09/18/12 12:18:49","429702.6078","32.5","214.27","111","60.03","15"
"09/18/12 12:23:50","429702.6096","21.7","213.73","282","60.03","13"
"09/18/12 12:28:50","429702.6117","30.8","214.55","18","60.03","13"
"09/18/12 12:33:49","429702.6137","33.3","214.59","101","60.03","12"
"09/18/12 12:38:49","429702.6161","39.3","214.93","120","60.03","11"
"09/18/12 12:43:50","429702.6188","31.8","215.07","227","60.03","11"
"09/18/12 12:48:49","429702.6215","23.4","214.68","232","60.03","11"
"09/18/12 12:53:50","429702.6234","29.0","214.72","209","60.03","11"
"09/18/12 12:58:50","429702.6251","16.8","214.63","167","60.03","11"
"09/18/12 13:03:51","429702.6268","15.8","213.83","17","60.03","11"
"09/18/12 13:08:50","429702.6284","19.1","214.48","206","60.03","11"
"09/18/12 13:13:50","429702.6302","22.3","213.69","163","60.0","11"
"09/18/12 13:18:50","429702.632","29.7","214.83","109","60.03","11"
"09/18/12 13:23:51","429702.6344","33.2","214.06","174","60.0","11"
"09/18/12 13:28:50","429702.6376","43.8","214.55","133","60.03","11"
"09/18/12 13:33:50","429702.6397","29.1","214.53","234","60.0","11"
"09/18/12 13:38:50","429702.642","41.2","214.69","283","60.03","11"
"09/18/12 13:43:50","429702.6452","51.4","214.14","384","60.0","11"
"09/18/12 13:48:50","429702.6491","59.2","214.5","198","60.03","11"
"09/18/12 13:53:50","429702.6531","51.9","213.83","104","60.03","12"
"09/18/12 13:58:51","429702.657","40.7","214.32","285","60.03","12"
"09/18/12 14:03:49","429702.6605","40.8","214.06","203","60.03","12"
"09/18/12 14:08:50","429702.664","53.6","214.68","358","60.0","13"
"09/18/12 14:13:49","429702.6676","45.3","214.17","395","60.07","13"
"09/18/12 14:18:49","429702.6716","41.7","214.4","374","60.07","13"
"09/18/12 14:23:50","429702.6755","54.6","214.99","361","60.0","14"
"09/18/12 14:28:50","429702.6783","34.9","214.7","70","60.03","15"
"09/18/12 14:33:49","429702.6809","62.7","214.9","323","60.03","15"
"09/18/12 14:38:50","429702.6892","106.6","216.2","506","60.03","16"
"09/18/12 14:43:50","429702.6969","80.8","216.62","398","60.03","17"
"09/18/12 14:48:49","429702.7025","46.0","215.3","301","60.03","17"
"09/18/12 14:53:49","429702.7045","15.6","214.63","24","60.07","17"
"09/18/12 14:58:50","429702.7054","14.4","213.36","8","60.03","17"
"09/18/12 15:03:50","429702.7058","0.0","213.08","177","60.0","15"
"09/18/12 15:08:50","429702.7067","15.7","214.15","5","60.03","14"
"09/18/12 15:13:52","429702.708","15.1","213.33","11","60.03","13"
"09/18/12 15:18:49","429702.7094","27.2","213.15","40","60.03","13"
"09/18/12 15:23:51","429702.7112","25.4","213.72","61","60.03","13"
"09/18/12 15:28:50","429702.714","45.0","214.38","285","60.0","13"
"09/18/12 15:33:50","429702.717","33.5","213.97","73","60.03","13"
"09/18/12 15:38:50","429702.7186","19.3","213.61","253","60.03","14"
"09/18/12 15:43:49","429702.7198","12.3","213.68","13","60.03","14"
"09/18/12 15:48:50","429702.7217","17.7","213.28","18","60.0","14"
"09/18/12 15:53:49","429702.7242","49.9","214.63","398","60.0","14"
"09/18/12 15:58:49","429702.7274","33.9","214.1","208","60.07","14"
"09/18/12 16:03:50","429702.7302","45.4","214.34","169","60.03","15"
"09/18/12 16:08:50","429702.7327","34.3","214.31","124","60.03","15"
"09/18/12 16:13:50","429702.7383","112.8","215.72","535","60.0","15"
"09/18/12 16:18:49","429702.7439","99.0","215.23","480","60.03","16"
"09/18/12 16:23:49","429702.7484","43.9","213.99","381","60.03","17"
"09/18/12 16:28:49","429702.7552","84.8","215.5","417","60.0","17"
"09/18/12 16:33:50","429702.7615","80.4","215.18","395","60.03","17"
"09/18/12 16:38:50","429702.7676","75.6","214.84","375","60.03","17"
"09/18/12 16:43:50","429702.7729","71.5","214.45","359","60.03","17"
"09/18/12 16:48:50","429702.7782","66.2","214.75","333","60.03","18"
"09/18/12 16:53:50","429702.7832","62.3","215.04","317","60.03","18"
"09/18/12 16:58:51","429702.7874","62.8","215.25","326","60.03","18"
"09/18/12 17:03:51","429702.7893","12.4","214.04","1","60.03","18"
"09/18/12 17:08:49","429702.7925","12.4","213.84","39","60.0","17"
"09/18/12 17:13:50","429702.7944","40.2","214.76","227","60.03","17"
"09/18/12 17:18:50","429702.7961","33.8","214.75","121","60.0","17"
"09/18/12 17:23:51","429702.7985","28.9","214.0","156","60.0","17"
"09/18/12 17:28:49","429702.801","25.2","213.87","81","60.03","17"
"09/18/12 17:33:50","429702.8029","35.7","213.1","41","60.0","17"
"09/18/12 17:38:49","429702.8046","22.5","213.69","24","60.03","17"
"09/18/12 17:43:50","429702.806","16.4","213.57","16","60.03","16"
"09/18/12 17:48:50","429702.8071","20.0","213.93","143","60.03","16"
"09/18/12 17:53:49","429702.808","12.0","213.43","0","60.03","15"
"09/18/12 17:58:50","429702.8087","0.0","212.71","0","60.03","15"
"09/18/12 18:03:50","429702.8092","0.0","213.06","0","60.03","15"
"09/19/12 08:28:54","429702.8096","6.8","212.73","0","60.03","7"
