"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/19/12 08:33:50","429702.8098","0.0","213.69","0","60.03","8"
"09/19/12 08:38:53","429702.8104","5.3","214.4","201","60.03","8"
"09/19/12 08:43:51","429702.8112","13.2","213.54","117","60.03","8"
"09/19/12 08:48:50","429702.8118","0.6","213.57","0","60.03","9"
"09/19/12 08:53:51","429702.8122","13.8","213.01","128","60.03","9"
"09/19/12 08:58:50","429702.8126","0.0","213.88","0","60.0","9"
"09/19/12 09:03:50","429702.813","0.0","213.88","0","60.03","9"
"09/19/12 09:08:51","429702.8135","7.1","213.38","0","60.0","9"
"09/19/12 09:13:51","429702.8146","17.0","213.49","28","60.0","9"
"09/19/12 09:18:50","429702.8162","21.3","213.54","196","60.03","9"
"09/19/12 09:23:50","429702.8192","56.8","214.4","253","60.03","10"
"09/19/12 09:28:50","429702.822","32.3","214.65","88","60.0","10"
"09/19/12 09:33:51","429702.8237","12.6","213.72","170","60.0","11"
"09/19/12 09:38:51","429702.8264","64.5","214.3","349","60.0","11"
"09/19/12 09:43:51","429702.8299","27.3","212.33","98","60.0","11"
"09/19/12 09:48:50","429702.8315","17.1","212.83","137","60.03","11"
"09/19/12 09:53:49","429702.8321","14.2","213.19","3","60.0","11"
"09/19/12 09:58:50","429702.8325","0.0","213.34","0","60.03","11"
"09/19/12 10:03:51","429702.8332","16.0","213.55","85","60.03","11"
"09/19/12 10:08:51","429702.8337","0.0","214.51","0","60.03","11"
"09/19/12 10:13:51","429702.8339","0.0","213.25","0","60.03","11"
"09/19/12 10:18:50","429702.8341","0.0","214.4","0","60.03","11"
"09/19/12 10:23:50","429702.8347","7.1","214.49","224","60.03","11"
"09/19/12 10:28:55","429702.8356","15.2","214.55","16","60.03","11"
"09/19/12 10:33:51","429702.8361","0.0","213.97","0","60.03","11"
"09/19/12 10:38:50","429702.8368","3.0","214.32","220","60.0","11"
"09/19/12 10:43:49","429702.8376","7.2","214.32","257","60.03","11"
"09/19/12 10:48:50","429702.8383","0.0","214.26","0","60.07","11"
"09/19/12 10:53:51","429702.839","0.0","213.53","166","60.0","11"
"09/19/12 10:58:51","429702.8394","0.0","215.1","108","60.03","11"
"09/19/12 11:03:50","429702.8407","31.3","214.89","106","60.03","11"
"09/19/12 11:08:51","429702.8452","21.5","213.75","326","60.03","11"
"09/19/12 11:13:50","429702.8463","25.8","214.23","100","60.0","11"
"09/19/12 11:18:50","429702.8475","0.0","214.33","0","60.0","11"
"09/19/12 11:28:50","429702.8481","10.3","213.29","14","60.0","11"
"09/19/12 11:33:50","429702.8494","31.8","213.12","230","60.0","11"
"09/19/12 11:38:55","429702.852","27.5","214.21","122","60.0","11"
"09/19/12 11:43:50","429702.8547","43.5","213.94","177","60.0","11"
"09/19/12 11:48:49","429702.858","36.7","213.43","121","60.03","12"
"09/19/12 11:53:50","429702.86","30.8","214.69","243","60.0","12"
"09/19/12 11:58:51","429702.8625","31.0","214.31","168","60.03","12"
"09/19/12 12:03:50","429702.865","47.1","214.86","274","60.0","12"
"09/19/12 12:08:51","429702.8708","65.5","214.34","333","60.0","13"
"09/19/12 12:13:51","429702.874","25.7","213.31","184","60.0","13"
"09/19/12 12:18:51","429702.8775","44.0","214.9","409","60.0","13"
"09/19/12 12:23:49","429702.8819","44.3","213.99","254","60.0","13"
"09/19/12 12:28:49","429702.885","38.3","214.59","106","60.03","14"
"09/19/12 12:33:50","429702.8915","121.4","216.29","571","60.0","14"
"09/19/12 12:38:50","429702.9011","78.9","214.59","389","60.0","15"
"09/19/12 12:43:51","429702.9076","112.0","216.58","527","60.0","15"
"09/19/12 12:48:50","429702.9157","89.1","215.45","431","60.03","16"
"09/19/12 12:53:50","429702.9221","81.6","215.74","400","60.0","16"
"09/19/12 12:58:51","429702.9294","106.1","215.13","508","60.0","17"
"09/19/12 13:03:51","429702.9384","76.4","214.23","383","60.0","17"
"09/19/12 13:08:51","429702.9475","196.0","217.08","889","60.0","18"
"09/19/12 13:13:50","429702.9595","195.4","217.64","883","60.0","19"
"09/19/12 13:18:50","429702.9741","94.7","215.48","450","60.0","20"
"09/19/12 13:23:50","429702.9859","195.1","217.36","885","60.0","21"
"09/19/12 13:28:50","429702.9957","194.7","217.85","887","60.0","21"
"09/19/12 13:33:51","429703.0057","66.5","215.77","339","60.03","21"
"09/19/12 13:38:50","429703.0176","117.4","217.13","551","60.03","22"
"09/19/12 13:43:50","429703.0313","181.0","217.98","818","60.0","23"
"09/19/12 13:48:50","429703.0451","174.9","216.53","804","60.03","23"
"09/19/12 13:53:50","429703.0586","174.2","217.38","796","60.0","24"
"09/19/12 13:58:50","429703.0721","171.6","217.49","785","60.03","24"
"09/19/12 14:03:50","429703.0854","169.5","217.72","775","60.0","24"
"09/19/12 14:08:50","429703.0985","168.5","218.66","769","60.03","25"
"09/19/12 14:13:51","429703.1116","167.9","217.84","767","60.03","25"
"09/19/12 14:18:50","429703.1233","105.1","216.71","502","60.03","25"
"09/19/12 14:23:50","429703.1274","62.6","214.13","318","60.03","24"
"09/19/12 14:28:50","429703.1314","70.0","215.33","354","60.03","22"
"09/19/12 14:33:51","429703.1394","62.3","215.19","318","60.0","22"
"09/19/12 14:38:51","429703.1459","104.6","215.77","503","60.03","22"
"09/19/12 14:43:51","429703.1571","170.4","217.53","776","60.03","23"
"09/19/12 14:48:50","429703.1643","84.5","215.3","417","60.0","22"
"09/19/12 14:53:51","429703.1712","84.6","215.95","413","60.03","22"
"09/19/12 14:58:51","429703.1812","149.7","214.79","696","60.03","23"
"09/19/12 15:03:50","429703.1877","89.3","214.92","436","60.0","23"
"09/19/12 15:08:50","429703.1957","146.3","216.27","677","60.0","23"
"09/19/12 15:13:51","429703.2017","66.7","214.81","340","60.03","22"
"09/19/12 15:18:50","429703.2057","49.6","215.52","214","60.03","22"
"09/19/12 15:23:50","429703.2094","67.9","214.88","345","60.0","21"
"09/19/12 15:28:51","429703.2135","43.6","215.1","335","60.0","21"
"09/19/12 15:33:50","429703.2169","52.7","214.49","383","60.0","20"
"09/19/12 15:38:50","429703.2209","39.8","214.16","192","60.03","20"
"09/19/12 15:43:51","429703.2266","135.2","218.21","624","60.0","20"
"09/19/12 15:48:50","429703.2351","61.5","215.03","316","59.96","20"
"09/19/12 15:53:50","429703.2394","29.5","215.13","285","60.03","20"
"09/19/12 15:58:50","429703.2412","33.2","214.19","125","60.03","20"
"09/19/12 16:03:51","429703.2436","30.3","214.61","136","60.0","20"
"09/19/12 16:08:51","429703.2464","33.2","213.85","131","60.0","19"
"09/19/12 16:13:50","429703.2487","29.9","213.71","80","60.0","19"
"09/19/12 16:18:50","429703.2511","33.7","213.79","165","60.03","19"
"09/19/12 16:23:51","429703.2532","29.1","213.8","255","60.0","19"
"09/19/12 16:28:51","429703.2549","12.6","213.88","3","60.03","18"
"09/19/12 16:33:50","429703.2582","64.2","215.17","327","60.0","18"
"09/19/12 16:38:51","429703.2632","22.4","214.02","113","60.03","19"
"09/19/12 16:43:51","429703.2678","66.9","215.2","340","60.0","19"
"09/19/12 16:48:51","429703.2729","63.2","215.31","322","60.03","19"
"09/19/12 16:53:51","429703.2771","57.2","215.64","233","60.03","19"
"09/19/12 16:58:51","429703.2814","58.5","214.71","150","60.03","19"
"09/19/12 17:03:49","429703.2851","44.6","214.88","363","60.03","19"
"09/19/12 17:08:50","429703.2886","38.5","214.32","208","60.0","19"
"09/19/12 17:13:50","429703.2918","43.3","214.72","154","60.03","19"
"09/19/12 17:18:51","429703.2941","13.8","213.77","1","60.03","19"
"09/19/12 17:23:51","429703.2948","13.0","213.76","103","60.0","19"
"09/19/12 17:28:51","429703.2956","6.9","213.1","261","60.03","18"
"09/19/12 17:33:50","429703.2965","0.0","213.53","0","60.03","18"
"09/20/12 07:53:51","429703.2965","1.2","212.66","0","60.03","12"
"09/20/12 07:58:55","429703.2968","0.0","213.35","0","60.03","12"
"09/20/12 09:03:54","429703.2972","0.0","212.89","0","59.96","12"
"09/20/12 09:08:54","429703.2974","0.0","212.35","0","60.03","12"
"09/20/12 09:13:54","429703.2979","13.9","212.37","53","60.0","13"
"09/20/12 09:18:57","429703.2985","15.0","213.38","9","60.0","13"
"09/20/12 09:23:55","429703.2994","11.1","213.79","33","60.0","13"
"09/20/12 09:28:54","429703.3","6.5","213.63","0","60.03","13"
"09/20/12 09:33:54","429703.3005","9.1","212.24","0","60.03","13"
"09/20/12 09:38:55","429703.3013","10.9","214.55","1","60.0","13"
"09/20/12 09:43:55","429703.3018","0.0","211.62","0","60.03","13"
"09/20/12 09:48:55","429703.3023","11.1","212.84","1","60.0","13"
"09/20/12 09:53:54","429703.3027","10.5","213.29","0","60.03","13"
"09/20/12 09:58:54","429703.3031","0.0","212.73","0","60.0","13"
"09/20/12 10:03:55","429703.3035","0.0","213.3","0","60.0","13"
"09/20/12 10:08:53","429703.304","11.0","213.02","20","60.03","13"
"09/20/12 10:13:54","429703.3047","4.8","213.02","0","60.0","13"
"09/20/12 10:18:54","429703.3055","16.1","213.53","74","60.0","13"
"09/20/12 10:23:55","429703.3058","14.2","213.99","17","60.03","13"
"09/20/12 10:28:55","429703.306","3.4","213.41","168","60.0","14"
"09/20/12 10:58:54","429703.3069","14.9","215.48","0","60.03","13"
"09/20/12 11:03:54","429703.3077","15.3","213.97","1","60.03","13"
"09/20/12 11:08:54","429703.3084","14.1","214.58","51","60.03","13"
"09/20/12 11:13:54","429703.3088","6.2","213.58","212","60.0","14"
"09/20/12 11:18:54","429703.3093","12.7","213.92","3","60.07","13"
"09/20/12 11:23:54","429703.3098","14.4","213.68","2","60.0","14"
"09/20/12 11:28:54","429703.3103","15.2","213.03","1","60.0","14"
"09/20/12 11:33:55","429703.3116","13.9","214.39","225","60.03","14"
"09/20/12 11:38:55","429703.3133","16.6","214.65","23","60.03","14"
"09/20/12 11:43:55","429703.3144","12.9","213.68","22","60.03","14"
"09/20/12 11:48:55","429703.3152","0.0","214.12","0","60.03","14"
"09/20/12 11:53:54","429703.3171","26.7","213.71","220","60.03","15"
"09/20/12 11:58:55","429703.3181","14.0","213.74","11","60.03","15"
"09/20/12 12:03:53","429703.3185","11.3","213.88","6","60.0","15"
"09/20/12 12:13:54","429703.3202","15.6","214.15","285","60.03","15"
"09/20/12 12:18:55","429703.3218","23.5","214.25","53","60.0","15"
"09/20/12 12:23:54","429703.3233","0.0","213.08","235","60.03","15"
"09/20/12 12:33:54","429703.3238","11.5","212.28","134","60.03","15"
"09/20/12 12:38:54","429703.3241","14.3","212.83","3","60.03","15"
"09/20/12 13:03:54","429703.3257","21.1","215.5","122","60.03","15"
"09/20/12 13:08:54","429703.3282","36.6","215.29","171","60.0","15"
"09/20/12 13:13:54","429703.3307","34.2","214.26","121","60.0","15"
"09/20/12 13:18:54","429703.3323","24.1","215.23","20","60.03","15"
"09/20/12 13:23:54","429703.3337","14.1","213.21","9","60.03","15"
"09/20/12 13:28:55","429703.3345","19.8","214.5","208","60.07","15"
"09/20/12 13:33:55","429703.3359","13.9","213.96","82","60.0","15"
"09/20/12 13:38:55","429703.3366","20.8","214.2","144","60.03","15"
"09/20/12 13:43:53","429703.3375","5.9","214.65","228","60.07","16"
"09/20/12 13:48:54","429703.3387","15.8","214.02","3","60.03","15"
"09/20/12 13:53:55","429703.3397","33.2","215.54","119","60.03","15"
"09/20/12 13:58:54","429703.3446","69.3","215.49","347","60.03","16"
"09/20/12 14:03:54","429703.351","38.8","214.9","316","60.03","17"
"09/20/12 14:08:54","429703.3582","161.8","217.6","741","60.0","18"
"09/20/12 14:13:54","429703.3638","112.5","216.27","534","60.03","18"
"09/20/12 14:18:55","429703.3676","33.5","214.23","214","60.0","18"
"09/20/12 14:23:54","429703.3737","78.0","215.47","387","60.0","19"
"09/20/12 14:28:55","429703.3783","37.7","215.13","77","60.03","19"
"09/20/12 14:33:54","429703.3808","25.7","214.46","105","60.03","19"
"09/20/12 14:38:55","429703.3823","8.5","213.9","0","60.0","18"
"09/20/12 14:43:55","429703.3831","0.0","213.56","195","60.03","18"
"09/20/12 14:48:54","429703.3851","41.0","215.76","229","60.0","18"
"09/20/12 14:53:54","429703.3886","38.9","216.0","358","60.03","18"
"09/20/12 14:58:55","429703.3926","54.0","214.81","146","60.0","18"
"09/20/12 15:03:55","429703.3958","40.4","214.51","137","60.03","18"
"09/20/12 15:08:53","429703.3986","29.6","213.58","22","60.0","18"
"09/20/12 15:13:54","429703.4017","44.5","214.09","105","60.0","18"
"09/20/12 15:18:55","429703.4046","35.3","214.48","111","60.03","18"
"09/20/12 15:23:54","429703.4084","48.9","214.38","234","60.0","19"
"09/20/12 15:28:55","429703.4119","39.8","214.99","291","60.03","19"
"09/20/12 15:33:54","429703.4154","36.5","214.29","332","60.03","19"
"09/20/12 15:38:55","429703.4177","28.4","213.95","109","60.03","19"
"09/20/12 15:43:53","429703.421","46.3","213.76","409","60.0","19"
"09/20/12 15:48:54","429703.4238","14.7","214.13","34","60.03","19"
"09/20/12 15:53:55","429703.4251","12.7","213.03","16","60.0","18"
"09/20/12 16:18:54","429703.4273","6.8","213.78","225","60.0","15"
"09/20/12 16:23:54","429703.4282","17.5","213.4","241","60.0","15"
"09/20/12 16:28:55","429703.4297","18.9","213.48","226","60.0","15"
"09/20/12 16:33:54","429703.4307","10.9","213.51","5","60.03","15"
"09/20/12 16:38:54","429703.4318","15.2","213.57","1","60.0","15"
"09/20/12 16:43:55","429703.4326","13.5","213.52","4","60.03","15"
"09/20/12 16:48:55","429703.4344","29.7","213.96","248","60.03","15"
"09/20/12 16:53:54","429703.4357","21.3","214.11","21","60.0","15"
"09/20/12 16:58:55","429703.4372","29.1","213.91","30","60.03","15"
"09/20/12 17:03:54","429703.4385","23.2","213.86","129","60.03","15"
"09/20/12 17:08:53","429703.4396","11.1","213.42","4","60.0","15"
"09/20/12 17:13:54","429703.4405","5.0","213.89","0","60.03","15"
"09/20/12 17:23:55","429703.4419","0.0","213.47","0","60.03","15"
"09/20/12 17:28:54","429703.4425","10.4","213.15","2","60.03","15"
"09/20/12 17:33:54","429703.443","11.9","213.87","1","60.07","15"
"09/21/12 07:34:00","429703.4435","14.3","213.7","245","60.0","9"
"09/21/12 07:38:54","429703.444","12.1","214.56","95","60.03","9"
"09/21/12 07:43:56","429703.4446","14.9","214.85","22","60.07","9"
"09/21/12 07:48:54","429703.4455","19.7","215.4","37","60.0","10"
"09/21/12 07:53:54","429703.4481","43.2","214.75","230","60.03","10"
"09/21/12 07:58:54","429703.4521","50.2","215.37","405","60.07","11"
"09/21/12 08:03:56","429703.4547","21.3","214.1","263","60.03","11"
"09/21/12 08:08:54","429703.4556","7.0","213.56","0","60.0","12"
"09/21/12 08:13:56","429703.4562","0.0","214.03","0","60.03","12"
"09/21/12 08:18:55","429703.4565","13.6","214.69","168","60.03","12"
"09/21/12 08:23:54","429703.457","0.0","214.79","0","60.03","12"
"09/21/12 08:28:54","429703.4577","11.8","214.97","132","60.03","11"
"09/21/12 08:33:54","429703.4591","25.1","215.4","179","60.03","12"
"09/21/12 08:38:54","429703.4608","25.4","215.1","151","60.0","12"
"09/21/12 08:43:54","429703.4652","38.9","214.61","350","60.03","12"
"09/21/12 08:48:55","429703.469","28.5","214.81","287","60.03","13"
"09/21/12 08:53:54","429703.4707","6.3","214.08","212","60.03","13"
"09/21/12 08:58:54","429703.4713","0.0","214.39","192","60.03","13"
"09/21/12 09:03:54","429703.4718","4.1","214.07","256","60.03","13"
"09/21/12 09:08:56","429703.4726","14.6","214.84","0","60.0","13"
"09/21/12 09:13:55","429703.473","12.2","215.45","0","60.03","13"
"09/21/12 09:18:55","429703.4733","14.3","214.73","0","60.0","13"
"09/21/12 09:23:58","429703.4737","0.0","214.76","0","60.0","13"
"09/21/12 09:28:56","429703.4746","12.3","214.92","84","60.03","13"
"09/21/12 09:33:55","429703.4771","31.5","215.95","105","60.03","13"
"09/21/12 09:38:55","429703.479","0.0","215.16","0","60.0","13"
"09/21/12 09:43:55","429703.4794","6.2","215.16","179","60.0","13"
"09/21/12 09:48:55","429703.4797","14.9","214.64","103","60.03","13"
"09/21/12 10:13:54","429703.4823","23.5","215.42","15","60.03","12"
"09/21/12 10:18:54","429703.4844","38.9","215.57","238","60.03","13"
"09/21/12 10:23:54","429703.4891","60.8","216.33","412","60.03","13"
"09/21/12 10:28:55","429703.4919","24.9","216.5","36","60.07","13"
"09/21/12 10:33:54","429703.4936","18.1","215.22","183","60.03","13"
"09/21/12 10:38:54","429703.4961","60.4","215.93","100","60.03","13"
"09/21/12 10:43:54","429703.499","32.0","214.86","251","60.03","13"
"09/21/12 10:48:54","429703.5033","117.5","216.52","554","60.0","14"
"09/21/12 10:53:54","429703.513","70.0","215.87","351","60.0","15"
"09/21/12 10:58:55","429703.5172","63.4","216.53","326","60.0","15"
"09/21/12 11:08:55","429703.5295","37.2","215.69","157","60.03","16"
"09/21/12 11:13:55","429703.5314","12.1","216.76","276","60.03","16"
"09/21/12 11:18:54","429703.5335","29.7","214.71","73","60.03","16"
"09/21/12 11:23:55","429703.5391","72.4","216.63","361","60.03","17"
"09/21/12 11:28:55","429703.543","49.8","216.44","147","60.03","17"
"09/21/12 11:33:55","429703.5455","19.2","215.56","184","60.03","17"
"09/21/12 11:38:55","429703.5476","43.0","214.63","328","60.03","16"
"09/21/12 11:43:56","429703.5519","79.2","216.15","391","60.0","16"
"09/21/12 11:48:54","429703.5587","127.4","216.95","592","60.03","17"
"09/21/12 11:53:55","429703.5671","74.2","214.27","370","60.03","17"
"09/21/12 11:58:55","429703.5744","135.9","217.15","637","60.03","18"
"09/21/12 12:03:54","429703.5875","60.6","214.56","316","60.03","19"
"09/21/12 12:08:54","429703.5909","62.2","215.48","317","60.0","19"
"09/21/12 12:13:55","429703.595","34.4","214.41","108","60.0","19"
"09/21/12 12:18:55","429703.6044","63.9","215.73","325","60.03","20"
"09/21/12 12:23:55","429703.6136","193.6","217.47","881","60.0","21"
"09/21/12 12:28:55","429703.6235","52.1","213.92","399","60.03","21"
"09/21/12 12:33:55","429703.6291","195.1","217.1","862","60.03","22"
"09/21/12 12:38:56","429703.6408","183.2","217.4","837","60.03","22"
"09/21/12 12:43:54","429703.6503","181.3","217.63","826","60.03","23"
"09/21/12 12:48:56","429703.6628","139.9","217.38","649","60.0","23"
"09/21/12 12:53:54","429703.6702","104.9","216.93","504","60.0","22"
"09/21/12 12:58:55","429703.676","65.0","215.84","331","60.0","22"
"09/21/12 13:03:55","429703.6834","101.8","216.42","489","60.03","22"
"09/21/12 13:08:54","429703.6898","84.9","215.36","417","60.07","21"
"09/21/12 13:13:55","429703.6973","133.2","217.32","617","60.0","21"
"09/21/12 13:18:54","429703.7058","120.7","217.45","566","60.03","21"
"09/21/12 13:23:55","429703.7141","148.1","218.0","682","60.0","22"
"09/21/12 13:28:55","429703.7238","62.6","215.92","319","60.0","22"
"09/21/12 13:33:55","429703.7316","71.0","216.18","349","60.03","22"
"09/21/12 13:38:55","429703.7409","194.1","218.28","880","60.03","23"
"09/21/12 13:43:54","429703.7522","194.2","218.54","883","60.03","24"
"09/21/12 13:48:55","429703.7658","65.5","215.83","373","60.0","24"
"09/21/12 13:53:55","429703.7767","177.2","218.4","802","60.03","25"
"09/21/12 13:58:55","429703.7838","181.5","218.47","817","60.0","24"
"09/21/12 14:03:54","429703.7945","38.1","216.01","318","60.0","24"
"09/21/12 14:08:55","429703.7981","55.3","215.82","272","60.0","23"
"09/21/12 14:13:55","429703.8017","41.0","214.59","147","60.0","22"
"09/21/12 14:18:55","429703.8133","61.1","216.59","314","60.03","23"
"09/21/12 14:23:55","429703.8202","35.6","215.05","313","60.03","22"
"09/21/12 14:28:54","429703.8239","71.6","216.26","358","60.03","22"
"09/21/12 14:33:55","429703.8271","30.5","214.0","140","60.03","20"
"09/21/12 14:38:55","429703.8326","108.6","216.32","518","60.03","20"
"09/21/12 14:43:55","429703.8407","131.0","216.12","617","60.03","20"
"09/21/12 14:48:56","429703.8484","84.4","215.9","411","60.03","20"
"09/21/12 14:53:55","429703.8535","76.1","216.03","376","60.03","20"
"09/21/12 14:58:54","429703.8575","37.6","214.79","103","60.0","20"
"09/21/12 15:03:54","429703.8607","68.2","215.02","298","60.03","19"
"09/21/12 15:08:55","429703.8666","78.5","215.75","392","60.03","19"
"09/21/12 15:13:55","429703.8707","49.1","214.74","184","60.03","19"
"09/21/12 15:18:54","429703.874","35.3","215.21","88","60.0","19"
"09/21/12 15:23:55","429703.8787","39.5","214.73","101","60.0","19"
"09/21/12 15:28:55","429703.882","36.2","215.09","343","60.07","19"
"09/21/12 15:33:55","429703.8862","61.4","215.13","347","60.03","19"
"09/21/12 15:38:56","429703.8899","34.5","214.65","264","60.03","19"
"09/21/12 15:43:56","429703.897","152.1","216.9","702","60.03","19"
"09/21/12 15:48:54","429703.9039","55.2","214.77","123","60.0","19"
"09/21/12 15:53:55","429703.9065","28.1","213.68","143","60.0","19"
"09/21/12 15:58:55","429703.9085","13.2","213.71","20","60.07","19"
"09/21/12 16:03:55","429703.9103","23.1","213.9","26","60.03","19"
"09/21/12 16:08:55","429703.9118","17.0","213.63","227","60.0","18"
"09/21/12 16:13:56","429703.9136","19.1","213.25","234","60.03","18"
"09/21/12 16:18:54","429703.915","12.2","213.49","59","60.03","18"
"09/21/12 16:23:55","429703.9179","90.3","214.78","439","60.0","17"
"09/21/12 16:28:56","429703.9232","48.5","215.04","376","60.03","18"
"09/21/12 16:33:54","429703.9278","65.7","215.44","360","60.0","18"
"09/21/12 16:38:54","429703.9311","32.7","215.28","223","60.03","18"
"09/21/12 16:43:55","429703.9328","20.9","214.45","272","60.03","18"
"09/21/12 16:48:55","429703.9352","21.2","213.79","262","60.0","18"
"09/21/12 16:53:55","429703.9366","16.8","214.2","25","60.03","18"
"09/21/12 16:58:56","429703.9387","32.2","214.78","104","60.03","17"
"09/21/12 17:03:54","429703.9405","14.6","214.65","52","60.03","18"
"09/21/12 17:08:55","429703.9419","15.3","213.9","9","60.03","17"
"09/21/12 17:13:55","429703.9431","32.0","213.97","84","60.03","17"
"09/21/12 17:18:54","429703.9446","17.8","213.65","164","60.03","17"
"09/21/12 17:23:55","429703.946","16.8","213.79","14","60.03","17"
"09/21/12 17:28:55","429703.9474","14.6","214.4","5","60.03","17"
"09/21/12 17:38:55","429703.9496","3.4","214.23","232","60.03","16"
"09/21/12 17:43:55","429703.9505","13.6","213.24","10","60.03","16"
"09/21/12 17:48:54","429703.9513","6.7","215.45","254","60.03","16"
"09/21/12 17:53:54","429703.9519","14.3","214.51","108","60.03","16"
"09/21/12 17:58:55","429703.9522","10.6","214.8","49","60.07","16"
"09/22/12 07:08:57","429703.953","0.0","213.59","227","60.07","10"
"09/22/12 07:13:56","429703.9534","12.6","213.45","6","60.03","10"
"09/22/12 07:18:56","429703.9543","6.4","213.28","250","60.07","11"
"09/22/12 07:23:54","429703.9546","0.0","213.62","0","60.07","11"
"09/22/12 07:28:56","429703.9553","14.1","212.98","23","60.03","11"
"09/22/12 07:33:56","429703.9564","25.4","213.89","103","60.0","11"
"09/22/12 07:38:55","429703.958","19.0","214.09","154","60.03","11"
"09/22/12 07:43:55","429703.96","24.4","213.79","166","60.0","11"
"09/22/12 07:48:56","429703.9631","45.3","214.52","128","60.03","12"
"09/22/12 07:53:55","429703.9674","73.9","214.72","371","60.03","12"
"09/22/12 07:58:56","429703.9726","67.9","213.97","348","60.03","13"
"09/22/12 08:03:56","429703.9749","12.6","213.16","0","60.03","13"
"09/22/12 08:08:56","429703.9756","0.0","213.29","0","60.0","13"
"09/22/12 08:13:56","429703.976","11.4","212.99","3","60.03","13"
"09/22/12 08:18:56","429703.9766","10.3","212.84","159","60.0","13"
"09/22/12 08:23:55","429703.9775","16.7","213.2","21","60.07","13"
"09/22/12 08:28:56","429703.9792","13.5","213.22","159","60.03","13"
"09/22/12 08:33:55","429703.9851","107.4","214.74","514","60.03","13"
"09/22/12 08:38:56","429703.994","122.2","216.87","572","60.03","14"
"09/22/12 08:43:54","429704.0003","45.9","214.79","382","60.03","15"
"09/22/12 08:48:55","429704.0075","37.9","213.68","160","60.03","15"
"09/22/12 08:53:55","429704.0099","14.7","213.1","65","60.0","15"
"09/22/12 08:58:55","429704.0111","20.9","213.68","20","60.07","15"
"09/22/12 09:03:56","429704.0127","26.6","213.68","233","60.03","15"
"09/22/12 09:08:54","429704.0171","55.4","215.19","81","60.03","15"
"09/22/12 09:13:55","429704.0188","25.6","215.12","192","60.03","14"
"09/22/12 09:18:55","429704.0211","19.1","214.29","21","60.03","14"
"09/22/12 09:23:55","429704.0254","45.1","214.35","133","60.0","14"
"09/22/12 09:28:55","429704.0324","74.5","215.29","370","60.0","15"
"09/22/12 09:33:56","429704.0349","79.5","215.12","394","60.03","14"
"09/22/12 09:38:55","429704.0389","149.1","218.17","687","60.0","14"
"09/22/12 09:43:55","429704.0432","68.8","216.13","347","60.03","14"
"09/22/12 09:48:55","429704.0556","194.8","217.69","882","60.03","16"
"09/22/12 09:53:55","429704.0705","194.5","218.81","878","60.03","18"
"09/22/12 09:58:56","429704.0805","195.6","218.48","881","60.07","18"
"09/22/12 10:03:56","429704.088","72.3","214.52","360","60.03","18"
"09/22/12 10:08:56","429704.0919","29.9","214.87","81","60.03","17"
"09/22/12 10:13:54","429704.0955","38.5","214.7","151","60.0","17"
"09/22/12 10:18:55","429704.1005","191.2","217.49","869","60.0","16"
"09/22/12 10:23:55","429704.1112","118.4","216.02","556","60.03","17"
"09/22/12 10:28:56","429704.1141","13.8","214.04","52","60.0","17"
"09/22/12 10:33:54","429704.1154","15.8","214.53","24","60.03","16"
"09/22/12 10:38:55","429704.1174","35.9","214.51","84","60.03","15"
"09/22/12 10:43:56","429704.1205","61.1","215.75","312","60.03","15"
"09/22/12 10:48:56","429704.1255","46.1","215.61","247","60.03","15"
"09/22/12 10:53:55","429704.1342","166.5","218.05","760","60.03","16"
"09/22/12 10:58:56","429704.1434","25.5","215.27","61","60.0","16"
"09/22/12 11:03:56","429704.1565","195.7","218.48","884","60.03","18"
"09/22/12 11:08:55","429704.1714","195.7","217.76","889","60.0","18"
"09/22/12 11:13:55","429704.185","195.7","218.91","882","60.0","19"
"09/22/12 11:18:56","429704.1981","73.1","215.38","366","60.0","20"
"09/22/12 11:23:55","429704.2025","62.5","214.94","135","60.03","19"
"09/22/12 11:28:55","429704.2078","41.7","214.96","166","60.03","18"
"09/22/12 11:33:56","429704.2102","22.4","214.72","184","60.03","17"
"09/22/12 11:38:56","429704.212","31.8","213.44","110","60.0","16"
"09/22/12 11:43:54","429704.2152","66.6","215.05","339","60.0","15"
"09/22/12 11:48:55","429704.2218","114.5","215.71","542","60.0","15"
"09/22/12 11:53:55","429704.2292","84.5","214.82","414","60.03","15"
"09/22/12 11:58:56","429704.2359","61.9","214.92","316","60.03","15"
"09/22/12 12:03:54","429704.2417","84.0","215.3","413","60.0","16"
"09/22/12 12:08:55","429704.2521","65.7","214.89","356","60.03","17"
"09/22/12 12:13:55","429704.2547","24.1","214.25","61","60.03","16"
"09/22/12 12:18:55","429704.256","14.6","213.32","254","60.03","15"
"09/22/12 12:23:56","429704.2567","13.9","213.17","35","60.0","15"
"09/22/12 12:28:55","429704.2578","12.8","213.69","1","60.0","15"
"09/22/12 12:33:55","429704.2588","12.9","214.18","96","60.03","14"
"09/22/12 12:38:56","429704.2611","38.2","214.25","145","60.0","13"
"09/22/12 12:43:55","429704.2661","36.9","214.48","276","60.03","13"
"09/22/12 12:48:56","429704.2684","37.6","214.15","285","60.03","13"
"09/22/12 12:53:56","429704.271","29.6","214.39","180","60.03","13"
"09/22/12 12:58:55","429704.2739","61.8","214.71","370","60.0","13"
"09/22/12 13:03:55","429704.2775","34.1","214.81","251","60.03","13"
"09/22/12 13:08:55","429704.2805","48.5","215.41","324","60.0","13"
"09/22/12 13:13:55","429704.2842","41.3","215.14","326","60.03","13"
"09/22/12 13:18:56","429704.2887","41.6","214.87","99","60.03","13"
"09/22/12 13:23:54","429704.2918","46.3","214.05","174","60.0","13"
"09/22/12 13:28:54","429704.2954","33.5","214.53","188","60.0","13"
"09/22/12 13:33:55","429704.299","66.7","214.58","339","60.0","13"
"09/22/12 13:38:55","429704.3047","71.4","214.72","357","60.0","13"
"09/22/12 13:43:56","429704.3095","56.0","216.04","209","60.03","13"
"09/22/12 13:48:56","429704.3135","32.1","214.87","99","59.96","13"
"09/22/12 13:53:56","429704.3164","38.1","215.55","189","60.03","13"
"09/22/12 13:58:55","429704.3202","68.1","214.66","402","60.03","13"
"09/22/12 14:03:56","429704.3227","27.6","214.75","104","60.03","13"
"09/22/12 14:08:55","429704.3253","48.1","215.02","354","60.0","13"
"09/22/12 14:13:56","429704.3298","70.7","215.04","357","60.0","13"
"09/22/12 14:18:55","429704.3347","45.3","214.95","363","60.03","13"
"09/22/12 14:23:55","429704.3386","54.4","215.92","215","60.03","14"
"09/22/12 14:28:56","429704.3415","35.8","214.35","255","60.0","14"
"09/22/12 14:33:56","429704.3448","41.7","214.05","88","60.03","13"
"09/22/12 14:38:54","429704.3465","24.6","214.32","45","60.0","13"
"09/22/12 14:43:55","429704.349","37.1","214.41","173","60.03","13"
"09/22/12 14:48:56","429704.3525","31.1","214.9","241","60.03","13"
"09/22/12 14:53:56","429704.3548","11.6","214.6","6","60.03","13"
"09/22/12 14:58:56","429704.3556","13.5","214.08","7","60.03","12"
"09/22/12 15:03:55","429704.3564","17.6","214.55","204","60.03","11"
"09/22/12 15:08:56","429704.3579","15.4","214.79","26","60.0","11"
"09/22/12 15:13:56","429704.3592","12.2","214.16","4","60.03","11"
"09/22/12 15:18:55","429704.3601","10.9","214.88","1","60.0","11"
"09/22/12 15:23:55","429704.3607","13.0","215.42","1","60.03","10"
"09/22/12 15:28:56","429704.3613","14.2","214.33","5","60.03","10"
"09/22/12 15:33:56","429704.3615","10.6","215.03","62","60.03","10"
"09/22/12 15:38:55","429704.3621","15.5","214.72","22","60.03","9"
"09/22/12 15:43:55","429704.3629","0.0","214.62","0","60.03","9"
"09/22/12 15:48:56","429704.3632","12.1","213.18","19","60.03","9"
"09/22/12 15:53:56","429704.3634","14.0","214.64","0","60.03","9"
"09/22/12 15:58:55","429704.3638","0.0","214.85","0","60.03","9"
"09/22/12 16:03:55","429704.3646","5.9","214.79","163","60.0","9"
"09/22/12 16:08:55","429704.3658","21.7","214.63","266","60.03","9"
"09/22/12 16:13:55","429704.368","49.1","215.4","227","60.03","9"
"09/22/12 16:18:55","429704.3712","39.2","214.68","295","60.03","9"
"09/22/12 16:23:55","429704.3734","25.1","214.83","37","60.03","10"
"09/22/12 16:28:55","429704.3756","29.3","214.17","118","60.0","10"
"09/22/12 16:33:56","429704.3779","42.6","214.43","270","60.03","10"
"09/22/12 16:43:56","429704.3836","40.7","214.54","119","60.03","11"
"09/22/12 16:48:55","429704.3857","29.2","213.37","84","60.03","11"
"09/22/12 16:53:56","429704.3869","23.3","213.82","78","60.03","11"
"09/22/12 16:58:55","429704.388","13.4","214.1","2","60.03","11"
"09/22/12 17:03:55","429704.3887","13.3","213.97","3","60.0","11"
"09/22/12 17:28:56","429704.3897","12.9","214.85","16","60.03","10"
"09/22/12 17:33:58","429704.3907","9.3","214.59","83","60.0","10"
"09/22/12 17:38:56","429704.3912","14.3","215.0","1","60.07","10"
"09/22/12 17:43:56","429704.3916","11.7","213.8","0","60.03","10"
"09/22/12 17:48:55","429704.3922","14.0","213.46","1","60.0","10"
"09/22/12 17:53:55","429704.3927","10.8","212.92","32","60.03","10"
"09/22/12 17:58:56","429704.393","0.0","212.9","0","60.03","10"
"09/23/12 07:58:56","429704.3944","6.6","212.61","205","60.03","10"
"09/23/12 08:03:57","429704.3952","15.9","213.49","118","60.03","10"
"09/23/12 08:08:55","429704.3961","12.4","213.65","15","60.03","10"
"09/23/12 08:13:55","429704.3972","14.2","214.65","5","60.03","11"
"09/23/12 08:18:56","429704.3982","15.7","214.23","2","60.0","11"
"09/23/12 08:23:55","429704.3997","26.4","214.28","90","60.03","11"
"09/23/12 08:28:56","429704.4012","18.0","213.95","240","59.96","11"
"09/23/12 08:33:57","429704.4026","21.5","214.2","245","59.96","11"
"09/23/12 08:38:55","429704.4041","27.1","214.51","31","60.0","12"
"09/23/12 08:43:55","429704.4061","12.4","214.16","152","60.03","12"
"09/23/12 08:48:55","429704.4078","32.9","214.65","61","60.0","12"
"09/23/12 08:53:55","429704.4104","28.2","214.28","244","60.0","12"
"09/23/12 08:58:56","429704.4131","30.2","214.61","119","60.0","13"
"09/23/12 09:03:56","429704.4156","38.8","214.98","82","60.03","13"
"09/23/12 09:08:56","429704.4186","45.8","215.13","318","60.0","13"
"09/23/12 09:13:56","429704.4216","32.0","214.72","110","60.0","13"
"09/23/12 09:18:56","429704.4244","35.3","214.34","117","60.03","13"
"09/23/12 09:23:56","429704.4276","54.6","214.75","185","60.0","13"
"09/23/12 09:28:56","429704.4328","36.9","214.35","125","60.0","14"
"09/23/12 09:33:55","429704.4358","43.2","214.45","308","60.03","14"
"09/23/12 09:38:56","429704.4388","43.0","214.36","238","60.03","14"
"09/23/12 09:43:55","429704.4417","32.2","214.46","111","60.03","14"
"09/23/12 09:48:56","429704.4445","31.3","215.17","82","60.07","14"
"09/23/12 09:53:56","429704.4477","46.3","215.05","338","60.03","14"
"09/23/12 09:58:55","429704.4527","172.4","217.06","787","60.03","15"
"09/23/12 10:03:56","429704.4608","66.2","215.33","335","60.03","15"
"09/23/12 10:08:56","429704.4656","71.2","215.32","355","60.03","15"
"09/23/12 10:13:56","429704.474","65.2","215.52","331","60.03","16"
"09/23/12 10:18:56","429704.4781","42.0","215.19","354","60.03","17"
"09/23/12 10:23:57","429704.4825","60.0","215.2","402","60.0","17"
"09/23/12 10:28:56","429704.487","67.4","215.03","341","60.03","17"
"09/23/12 10:33:56","429704.4922","68.7","216.52","344","60.03","16"
"09/23/12 10:38:57","429704.4974","68.8","216.87","346","60.03","16"
"09/23/12 10:43:56","429704.5025","61.4","216.89","312","60.03","17"
"09/23/12 10:48:56","429704.5072","65.7","215.93","331","60.03","17"
"09/23/12 10:53:56","429704.5123","69.0","215.46","349","60.0","17"
"09/23/12 10:58:57","429704.5168","62.8","215.35","326","60.07","17"
"09/23/12 11:03:55","429704.5216","43.6","215.99","107","60.0","17"
"09/23/12 11:08:55","429704.5258","70.8","215.07","218","60.03","16"
"09/23/12 11:13:56","429704.5311","67.5","215.31","339","60.03","17"
"09/23/12 11:18:56","429704.5356","46.8","214.87","365","60.0","17"
"09/23/12 11:23:55","429704.54","56.5","215.16","138","60.03","17"
"09/23/12 11:28:55","429704.544","77.0","215.92","382","60.0","17"
"09/23/12 11:33:57","429704.5532","64.7","215.19","330","60.0","17"
"09/23/12 11:38:56","429704.5587","63.9","214.94","328","60.0","17"
"09/23/12 11:43:56","429704.566","153.3","216.83","711","60.03","17"
"09/23/12 11:48:56","429704.5759","68.7","214.58","350","60.03","18"
"09/23/12 11:53:57","429704.5836","72.8","215.36","365","60.0","18"
"09/23/12 11:58:57","429704.5879","45.7","214.42","421","60.0","18"
"09/23/12 12:03:56","429704.5932","69.5","214.84","352","60.03","18"
"09/23/12 12:08:56","429704.598","58.5","215.07","379","60.03","18"
"09/23/12 12:13:56","429704.6023","46.2","214.85","235","60.03","17"
"09/23/12 12:18:55","429704.6114","76.6","215.2","380","60.03","18"
"09/23/12 12:23:55","429704.616","49.9","214.3","349","60.03","18"
"09/23/12 12:28:56","429704.6201","70.9","215.03","351","60.0","18"
"09/23/12 12:33:55","429704.633","147.8","216.42","689","60.03","19"
"09/23/12 12:38:56","429704.6369","40.6","214.87","351","60.03","19"
"09/23/12 12:43:56","429704.6413","37.9","215.11","226","60.0","19"
"09/23/12 12:48:55","429704.6464","123.8","216.8","578","60.03","19"
"09/23/12 12:53:56","429704.6526","67.7","214.53","372","60.03","18"
"09/23/12 12:58:55","429704.6573","50.7","215.04","104","60.03","18"
"09/23/12 13:03:56","429704.669","81.0","215.34","399","60.03","19"
"09/23/12 13:09:27","429704.6736","45.6","214.66","177","60.03","19"
"09/23/12 13:14:26","429704.6769","40.2","215.41","340","60.07","18"
"09/23/12 13:19:26","429704.68","70.5","215.31","384","60.03","18"
"09/23/12 13:24:26","429704.6881","40.6","215.19","144","60.03","18"
"09/23/12 13:29:27","429704.6916","65.6","215.48","343","60.03","18"
"09/23/12 13:34:27","429704.701","51.8","215.3","76","60.03","18"
"09/23/12 13:39:27","429704.7047","53.1","216.13","310","60.0","18"
"09/23/12 13:44:26","429704.7131","71.1","215.94","266","60.03","19"
"09/23/12 13:49:26","429704.7172","41.3","215.76","370","60.03","18"
"09/23/12 13:54:27","429704.7264","35.4","216.32","161","60.0","19"
"09/23/12 13:59:27","429704.7295","38.4","215.32","92","60.03","18"
"09/23/12 14:04:26","429704.7327","28.5","214.54","224","60.07","18"
"09/23/12 14:09:26","429704.7362","46.0","215.13","398","60.0","17"
"09/23/12 14:14:27","429704.7412","39.8","215.05","274","60.07","17"
"09/23/12 14:19:27","429704.7477","195.9","218.0","887","60.0","18"
"09/23/12 14:24:26","429704.7571","63.8","215.37","331","60.03","18"
"09/23/12 14:29:26","429704.7615","53.0","215.07","328","60.0","18"
"09/23/12 14:34:26","429704.7682","28.3","214.07","75","60.03","18"
"09/23/12 14:39:26","429704.7735","72.4","216.09","362","60.03","18"
"09/23/12 14:44:26","429704.783","194.9","217.76","882","60.03","18"
"09/23/12 14:49:27","429704.7979","195.1","217.6","886","60.03","20"
"09/23/12 14:54:27","429704.8066","37.6","214.71","288","60.03","20"
"09/23/12 14:59:26","429704.8089","25.5","214.61","65","60.0","19"
"09/23/12 15:04:26","429704.8114","38.6","214.17","295","60.03","18"
"09/23/12 15:09:27","429704.8159","39.0","214.42","245","60.0","18"
"09/23/12 15:14:27","429704.8197","42.4","215.21","111","60.03","18"
"09/23/12 15:19:26","429704.8233","42.4","214.54","308","60.0","17"
"09/23/12 15:24:26","429704.8263","33.5","215.07","196","60.03","17"
"09/23/12 15:29:26","429704.8303","167.6","217.15","770","60.0","17"
"09/23/12 15:34:26","429704.8365","48.2","213.81","335","60.0","18"
"09/23/12 15:39:27","429704.8423","48.8","214.86","374","60.0","18"
"09/23/12 15:44:27","429704.845","20.7","214.0","39","60.03","17"
"09/23/12 15:49:27","429704.8463","11.6","213.21","56","60.0","17"
"09/23/12 15:54:26","429704.8475","27.2","213.89","203","60.03","17"
"09/23/12 15:59:26","429704.849","20.1","212.24","97","60.0","16"
"09/23/12 16:04:27","429704.85","15.0","214.39","0","60.0","16"
"09/23/12 16:09:28","429704.8507","13.3","213.9","1","60.0","15"
"09/23/12 16:14:26","429704.8514","11.5","214.08","195","60.0","15"
"09/23/12 16:19:26","429704.8527","10.4","214.53","15","60.03","15"
"09/23/12 16:24:26","429704.8547","35.7","214.45","130","60.03","15"
"09/23/12 16:29:26","429704.8571","16.8","213.63","24","60.0","15"
"09/23/12 16:34:26","429704.8587","30.2","214.36","275","60.03","15"
"09/23/12 16:39:26","429704.8606","31.3","215.1","65","60.0","15"
"09/23/12 16:44:27","429704.8623","16.4","214.04","6","60.03","15"
"09/23/12 16:49:26","429704.8633","12.0","214.13","4","60.0","15"
"09/23/12 16:54:27","429704.8647","26.6","214.2","175","60.03","15"
"09/23/12 16:59:27","429704.8662","13.0","212.98","33","60.07","15"
"09/23/12 17:04:28","429704.8677","30.6","213.6","55","60.03","15"
"09/23/12 17:09:28","429704.8704","13.1","214.8","222","60.03","15"
"09/23/12 17:14:28","429704.8724","0.0","213.86","22","60.03","15"
"09/23/12 17:19:26","429704.873","14.5","213.41","48","60.0","15"
"09/23/12 17:24:27","429704.8734","10.8","214.32","1","60.03","14"
"09/23/12 17:29:27","429704.8739","0.0","213.59","0","60.03","14"
"09/23/12 17:34:28","429704.8744","7.4","214.79","129","60.03","14"
"09/23/12 17:39:26","429704.875","15.3","213.97","14","60.0","14"
"09/23/12 17:44:26","429704.8755","13.4","213.9","26","60.03","13"
"09/24/12 07:29:29","429704.8763","14.7","213.65","19","60.03","11"
"09/24/12 07:34:27","429704.8767","6.0","213.73","0","60.03","11"
"09/24/12 07:39:26","429704.8772","13.1","214.26","0","60.07","12"
"09/24/12 07:44:28","429704.878","2.2","213.52","208","60.03","12"
"09/24/12 07:49:27","429704.8788","12.3","213.8","1","60.03","12"
"09/24/12 07:54:27","429704.8799","16.2","214.12","5","60.03","13"
"09/24/12 07:59:26","429704.881","12.7","213.79","8","60.03","13"
"09/24/12 08:04:27","429704.8826","18.5","213.95","173","60.07","13"
"09/24/12 08:09:27","429704.8848","17.0","213.1","235","60.0","13"
"09/24/12 08:14:27","429704.8868","30.2","214.22","80","60.0","13"
"09/24/12 08:19:26","429704.8888","16.7","213.62","21","60.03","14"
"09/24/12 08:24:27","429704.8909","24.8","214.32","224","60.03","14"
"09/24/12 08:29:27","429704.8929","27.2","213.66","60","60.03","14"
"09/24/12 08:34:27","429704.8949","24.8","214.15","170","60.0","15"
"09/24/12 08:39:27","429704.8979","40.7","215.4","105","60.03","15"
"09/24/12 08:44:28","429704.9015","33.4","213.57","152","60.03","15"
"09/24/12 08:49:28","429704.9043","30.8","213.74","124","60.03","15"
"09/24/12 08:54:26","429704.9063","14.8","213.36","174","60.0","15"
"09/24/12 08:59:27","429704.9085","25.4","214.18","233","60.03","15"
"09/24/12 09:04:27","429704.9108","34.7","214.16","243","60.03","15"
"09/24/12 09:09:27","429704.9135","47.1","215.06","125","60.0","16"
"09/24/12 09:14:28","429704.9161","26.3","213.61","81","60.03","16"
"09/24/12 09:19:26","429704.9181","20.7","213.53","305","60.0","16"
"09/24/12 09:24:26","429704.9202","22.3","212.72","262","60.0","16"
"09/24/12 09:29:27","429704.9225","25.8","213.56","253","60.03","17"
"09/24/12 09:34:27","429704.9252","47.8","214.34","94","60.03","17"
"09/24/12 09:39:28","429704.93","51.3","214.17","105","60.03","17"
"09/24/12 09:44:26","429704.9337","53.0","213.85","339","60.03","17"
"09/24/12 09:49:26","429704.9374","44.9","213.93","244","60.03","17"
"09/24/12 09:54:27","429704.9409","50.2","213.76","187","60.03","18"
"09/24/12 09:59:27","429704.9442","33.9","213.65","87","60.07","18"
"09/24/12 10:04:28","429704.9472","41.4","212.91","110","60.03","18"
"09/24/12 10:09:26","429704.9502","39.8","214.28","179","60.03","18"
"09/24/12 10:19:27","429704.9563","46.7","214.85","263","60.03","18"
"09/24/12 10:24:27","429704.959","33.6","213.45","75","60.03","18"
"09/24/12 10:29:26","429704.9619","49.0","214.07","76","60.03","18"
"09/24/12 10:34:28","429704.9664","40.1","214.42","295","60.03","19"
"09/24/12 10:39:26","429704.9707","43.1","214.69","352","60.0","19"
"09/24/12 10:44:27","429704.9759","66.8","215.25","340","60.03","19"
"09/24/12 10:49:27","429704.9807","53.2","216.85","90","60.07","19"
"09/24/12 10:54:28","429704.9858","93.3","215.92","455","60.07","19"
"09/24/12 10:59:26","429704.9913","121.3","216.88","567","60.03","20"
"09/24/12 11:04:26","429704.9992","78.7","216.13","391","60.03","20"
"09/24/12 11:09:27","429705.0051","79.7","215.79","396","60.0","20"
"09/24/12 11:14:27","429705.013","111.5","216.18","527","60.0","21"
"09/24/12 11:19:27","429705.0216","93.7","215.69","456","60.03","22"
"09/24/12 11:24:27","429705.0292","85.0","215.22","418","60.0","22"
"09/24/12 11:29:27","429705.0363","79.0","214.59","390","60.0","22"
"09/24/12 11:34:27","429705.0429","75.3","214.97","376","60.0","22"
"09/24/12 11:39:28","429705.0487","60.9","214.71","314","60.03","22"
"09/24/12 11:44:26","429705.0541","77.4","216.41","382","60.0","22"
"09/24/12 11:49:26","429705.0602","82.6","215.99","405","60.07","22"
"09/24/12 11:54:26","429705.0685","89.7","215.85","439","60.03","23"
"09/24/12 11:59:27","429705.0768","96.5","216.23","466","60.03","23"
"09/24/12 12:04:27","429705.0854","85.7","216.28","414","60.0","23"
"09/24/12 12:09:27","429705.0925","90.7","216.58","440","60.03","23"
"09/24/12 12:14:27","429705.1009","119.7","216.43","561","60.0","24"
"09/24/12 12:19:27","429705.1075","81.0","215.7","396","60.03","24"
"09/24/12 12:24:27","429705.1142","86.2","216.09","421","60.0","23"
"09/24/12 12:34:27","429705.1248","67.8","216.06","390","60.0","23"
"09/24/12 12:39:28","429705.1289","62.9","215.39","369","60.0","23"
"09/24/12 12:44:26","429705.1351","106.7","216.12","511","60.0","23"
"09/24/12 12:49:27","429705.1436","91.3","215.92","444","60.03","23"
"09/24/12 12:54:27","429705.1514","179.4","217.84","816","60.0","23"
"09/24/12 12:59:27","429705.159","119.2","216.5","552","60.03","24"
"09/24/12 13:04:26","429705.1624","28.5","214.54","159","60.0","23"
"09/24/12 13:09:27","429705.1646","32.3","215.18","63","60.03","23"
"09/24/12 13:14:27","429705.1662","12.8","213.69","180","60.03","22"
"09/24/12 13:19:28","429705.1672","13.3","213.91","2","60.03","22"
"09/24/12 13:24:27","429705.1683","23.8","213.46","221","60.03","21"
"09/24/12 13:29:27","429705.1697","12.5","214.54","15","60.0","21"
"09/24/12 13:34:27","429705.1707","10.5","215.14","65","60.0","20"
"09/24/12 13:39:28","429705.1718","22.4","213.99","139","60.03","20"
"09/24/12 13:44:26","429705.173","20.8","213.45","23","60.03","20"
"09/24/12 13:49:27","429705.1745","15.0","213.84","24","60.03","20"
"09/24/12 13:54:27","429705.1757","6.8","213.65","268","60.03","20"
"09/24/12 13:59:27","429705.1766","3.9","213.62","113","60.03","20"
"09/24/12 14:04:27","429705.1775","14.4","214.17","45","60.03","20"
"09/24/12 14:09:28","429705.1785","12.1","213.76","3","60.03","20"
"09/24/12 14:14:28","429705.1792","0.0","212.69","0","60.0","20"
"09/24/12 14:19:28","429705.1794","0.0","214.04","0","60.0","20"
"09/24/12 14:24:28","429705.1797","11.6","213.81","69","60.0","20"
"09/24/12 14:59:28","429705.1797","0.0","211.97","0","60.03","18"
"09/24/12 15:09:29","429705.1799","0.0","213.25","0","60.03","18"
"09/24/12 15:14:28","429705.1799","0.0","213.03","0","60.03","17"
"09/24/12 15:19:30","429705.1799","0.0","213.42","0","60.0","17"
"09/24/12 15:24:32","429705.1799","0.0","212.95","0","60.03","18"
"09/24/12 15:29:29","429705.18","0.0","213.12","0","60.03","18"
"09/24/12 15:34:27","429705.1806","20.4","213.31","130","60.03","18"
"09/24/12 15:39:27","429705.1821","11.4","213.67","47","60.0","18"
"09/24/12 15:44:27","429705.1842","25.1","213.97","142","60.03","19"
"09/24/12 15:49:27","429705.188","43.4","214.24","312","60.03","19"
"09/24/12 15:54:26","429705.1905","15.8","213.7","213","60.03","19"
"09/24/12 15:59:27","429705.1922","14.4","213.9","104","60.03","19"
"09/24/12 16:04:27","429705.1936","26.3","214.16","272","60.03","19"
"09/24/12 16:09:27","429705.1946","11.5","213.71","173","60.03","19"
"09/24/12 16:14:27","429705.1959","12.2","214.44","38","60.0","19"
"09/24/12 16:19:28","429705.197","13.3","213.46","38","60.03","19"
"09/24/12 16:24:27","429705.1981","13.9","214.2","57","60.03","18"
"09/24/12 16:29:27","429705.1991","13.2","213.17","53","60.03","18"
"09/24/12 16:34:28","429705.2","11.5","213.92","5","60.03","18"
"09/24/12 16:39:27","429705.201","11.1","213.9","141","60.03","18"
"09/24/12 16:44:27","429705.205","73.7","215.04","368","60.03","18"
"09/24/12 16:49:28","429705.208","62.4","215.39","320","60.0","19"
"09/24/12 16:54:26","429705.2121","46.9","214.08","410","60.03","19"
"09/24/12 16:59:28","429705.2149","42.3","214.93","232","60.03","19"
"09/24/12 17:04:27","429705.2167","14.7","214.55","9","60.0","19"
"09/24/12 17:09:28","429705.2185","36.8","214.44","93","60.0","19"
"09/24/12 17:14:27","429705.2215","41.2","214.12","182","60.03","19"
"09/24/12 17:19:28","429705.224","34.8","213.53","142","60.03","19"
"09/24/12 17:24:26","429705.2262","25.4","214.66","20","60.0","19"
"09/24/12 17:34:27","429705.2296","30.1","214.05","74","60.03","19"
"09/24/12 17:39:28","429705.2308","17.7","213.89","52","60.03","19"
"09/24/12 17:44:27","429705.2318","5.6","213.77","225","60.0","19"
"09/24/12 17:54:27","429705.2329","0.0","213.3","0","60.0","18"
"09/24/12 17:59:27","429705.2332","0.0","213.17","93","60.03","18"
"09/24/12 18:04:26","429705.2334","0.0","213.76","0","60.0","17"
"09/25/12 07:09:27","429705.234","11.5","214.89","0","60.03","4"
"09/25/12 07:14:27","429705.2349","20.6","215.38","216","60.0","5"
"09/25/12 07:19:27","429705.2362","18.1","214.7","171","60.03","6"
"09/25/12 07:24:27","429705.2378","16.0","215.06","229","60.03","6"
"09/25/12 07:29:27","429705.2398","24.6","215.23","216","60.03","6"
"09/25/12 07:34:28","429705.2421","28.8","214.99","209","60.03","7"
"09/25/12 07:39:28","429705.2449","33.2","215.93","191","60.03","8"
"09/25/12 07:44:28","429705.2481","44.0","214.67","329","60.03","9"
"09/25/12 07:49:27","429705.2516","54.6","210.79","192","60.03","10"
"09/25/12 07:54:28","429705.2554","45.7","212.97","305","60.0","11"
"09/25/12 07:59:27","429705.2593","60.1","214.58","344","60.03","11"
"09/25/12 08:04:27","429705.2634","62.6","216.02","324","60.03","12"
"09/25/12 08:09:28","429705.2685","67.4","214.89","341","60.0","13"
"09/25/12 08:14:28","429705.2739","72.3","215.26","364","60.03","14"
"09/25/12 08:19:27","429705.2798","77.6","216.9","381","60.03","15"
"09/25/12 08:24:27","429705.286","82.4","216.28","401","60.03","15"
"09/25/12 08:29:28","429705.2926","87.0","215.68","426","60.03","17"
"09/25/12 08:34:28","429705.2995","91.7","215.87","443","60.03","18"
"09/25/12 08:39:28","429705.3068","94.9","214.72","461","60.03","18"
"09/25/12 08:44:27","429705.3143","99.4","217.08","475","60.03","19"
"09/25/12 08:49:27","429705.3223","103.9","215.45","495","60.03","19"
"09/25/12 08:54:27","429705.3305","108.2","216.67","511","60.03","20"
"09/25/12 08:59:28","429705.3391","111.1","214.46","534","60.0","21"
"09/25/12 09:04:27","429705.3479","115.7","215.71","551","60.03","22"
"09/25/12 09:09:27","429705.3571","120.2","217.87","560","60.0","22"
"09/25/12 09:14:27","429705.3666","124.3","217.32","585","60.03","22"
"09/25/12 09:19:28","429705.3764","133.6","217.99","618","60.03","22"
"09/25/12 09:24:28","429705.387","137.0","217.73","632","60.03","22"
