"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/25/12 09:29:27","429705.3934","15.9","215.23","107","60.0","21"
"09/25/12 09:34:27","429705.3992","39.9","214.15","297","60.03","22"
"09/25/12 09:39:27","429705.4077","170.4","216.59","777","60.03","23"
"09/25/12 09:44:27","429705.4146","36.9","214.18","126","60.03","23"
"09/25/12 09:49:27","429705.4205","138.9","216.52","647","60.03","23"
"09/25/12 09:54:28","429705.4318","54.5","212.7","301","60.03","24"
"09/25/12 09:59:27","429705.435","30.3","214.11","76","60.03","23"
"09/25/12 10:04:28","429705.4373","21.8","214.9","158","60.03","23"
"09/25/12 10:09:28","429705.439","10.8","214.63","233","60.03","23"
"09/25/12 10:14:28","429705.4403","14.7","215.65","35","60.03","22"
"09/25/12 10:19:28","429705.4415","11.9","215.13","111","60.0","21"
"09/25/12 10:24:28","429705.4427","14.9","215.83","231","60.03","20"
"09/25/12 10:29:28","429705.4446","17.7","215.32","258","60.03","20"
"09/25/12 10:34:27","429705.4468","28.6","215.65","230","60.03","19"
"09/25/12 10:39:28","429705.451","177.2","218.25","802","60.03","19"
"09/25/12 10:44:28","429705.4554","73.0","215.75","365","60.03","19"
"09/25/12 10:49:28","429705.4697","194.9","218.71","876","60.03","22"
"09/25/12 10:54:28","429705.4814","174.4","218.92","792","60.03","23"
"09/25/12 10:59:27","429705.496","194.5","217.43","881","60.0","26"
"09/25/12 11:04:27","429705.5018","31.9","215.2","108","60.0","26"
"09/25/12 11:09:28","429705.5043","32.7","214.13","116","60.03","25"
"09/25/12 11:14:28","429705.5064","21.2","214.14","213","60.0","24"
"09/25/12 11:19:27","429705.5086","30.4","214.31","195","60.07","24"
"09/25/12 11:24:27","429705.5107","25.1","214.42","233","60.03","23"
"09/25/12 11:29:27","429705.5127","17.1","213.97","66","59.96","23"
"09/25/12 11:34:27","429705.5145","23.5","213.62","253","60.03","22"
"09/25/12 11:39:28","429705.5162","22.2","213.7","248","60.03","21"
"09/25/12 11:44:28","429705.5179","19.2","213.05","187","60.0","20"
"09/25/12 11:49:28","429705.5198","33.9","213.36","126","60.03","20"
"09/25/12 11:54:27","429705.5216","13.8","214.95","23","60.03","20"
"09/25/12 11:59:28","429705.5234","12.6","214.71","18","60.03","19"
"09/25/12 12:04:28","429705.525","14.9","215.57","22","60.0","19"
"09/25/12 12:09:28","429705.5266","18.3","214.81","195","60.0","19"
"09/25/12 12:14:28","429705.5279","26.9","213.82","72","60.03","19"
"09/25/12 12:19:28","429705.5293","12.8","213.84","52","60.03","18"
"09/25/12 12:24:28","429705.5306","17.3","214.93","30","60.0","18"
"09/25/12 12:29:27","429705.532","18.7","213.41","195","60.0","18"
"09/25/12 12:34:27","429705.5335","25.7","212.98","97","60.03","18"
"09/25/12 12:39:28","429705.535","11.4","213.18","108","60.0","18"
"09/25/12 12:44:28","429705.5365","19.4","213.99","240","60.03","18"
"09/25/12 12:54:28","429705.5397","30.9","214.75","149","60.03","17"
"09/25/12 12:59:28","429705.5418","34.9","214.82","101","60.03","17"
"09/25/12 13:04:27","429705.5447","52.0","214.87","384","60.0","17"
"09/25/12 13:09:27","429705.5503","116.2","216.11","548","60.03","18"
"09/25/12 13:14:27","429705.5615","147.6","215.73","687","60.03","18"
"09/25/12 13:19:28","429705.5733","117.2","216.09","550","60.0","20"
"09/25/12 13:24:28","429705.5798","54.2","214.11","233","60.03","19"
"09/25/12 13:29:27","429705.584","63.9","214.67","310","60.0","20"
"09/25/12 13:34:27","429705.5879","38.4","214.99","343","60.03","20"
"09/25/12 13:39:28","429705.592","47.4","214.69","271","60.0","20"
"09/25/12 13:44:28","429705.5956","46.1","214.49","296","60.0","20"
"09/25/12 13:49:27","429705.5985","31.2","214.42","142","60.0","20"
"09/25/12 13:54:27","429705.601","25.6","214.44","80","60.0","19"
"09/25/12 13:59:27","429705.6035","31.5","214.8","298","60.03","19"
"09/25/12 14:04:27","429705.6067","43.2","214.49","301","60.03","19"
"09/25/12 14:09:27","429705.6131","145.2","216.6","676","60.0","19"
"09/25/12 14:14:28","429705.6232","71.3","214.06","358","60.0","19"
"09/25/12 14:19:28","429705.628","42.5","214.55","379","60.03","19"
"09/25/12 14:24:28","429705.6315","53.4","212.78","231","60.0","19"
"09/25/12 14:29:28","429705.6376","124.7","214.88","594","60.03","19"
"09/25/12 14:34:27","429705.6481","90.1","215.34","435","60.03","20"
"09/25/12 14:39:27","429705.6551","195.0","217.61","884","60.0","20"
"09/25/12 14:44:28","429705.6675","195.0","217.79","878","60.0","22"
"09/25/12 14:49:27","429705.6794","136.7","216.92","636","60.03","23"
"09/25/12 14:54:28","429705.6869","67.8","215.39","342","60.0","22"
"09/25/12 14:59:27","429705.6917","62.9","215.92","318","60.0","22"
"09/25/12 15:04:27","429705.6997","61.6","215.04","319","60.03","23"
"09/25/12 15:09:28","429705.7064","91.5","215.35","444","60.0","22"
"09/25/12 15:14:28","429705.7127","88.3","214.48","434","60.0","22"
"09/25/12 15:19:29","429705.7248","168.8","216.68","779","60.03","24"
"09/25/12 15:24:28","429705.7348","37.6","214.32","360","60.03","24"
"09/25/12 15:29:28","429705.7404","42.2","214.8","157","60.03","23"
"09/25/12 15:39:28","429705.7573","98.7","215.78","478","60.0","23"
"09/25/12 15:44:29","429705.7629","154.1","217.27","708","60.0","23"
"09/25/12 15:49:27","429705.769","31.1","214.93","275","60.03","23"
"09/25/12 15:54:27","429705.7718","37.8","214.89","98","60.03","23"
"09/25/12 16:04:28","429705.7818","44.4","215.52","110","60.03","22"
"09/25/12 16:09:27","429705.7864","38.5","215.45","175","60.0","22"
"09/25/12 16:14:28","429705.7944","120.1","216.43","566","60.0","22"
"09/25/12 16:19:27","429705.803","104.5","215.4","501","60.03","23"
"09/25/12 16:24:27","429705.8104","101.4","215.66","489","60.03","23"
"09/25/12 16:29:28","429705.813","12.1","213.75","97","60.03","22"
"09/25/12 16:34:27","429705.8153","62.6","215.51","321","60.03","22"
"09/25/12 16:39:27","429705.8223","86.9","216.33","422","60.0","21"
"09/25/12 16:44:27","429705.8284","74.0","216.25","366","60.03","21"
"09/25/12 16:49:27","429705.8336","66.8","215.63","335","60.03","21"
"09/25/12 16:54:27","429705.838","9.5","214.47","274","60.03","20"
"09/25/12 16:59:28","429705.8387","0.0","214.56","0","60.07","20"
"09/25/12 17:04:28","429705.8411","41.8","215.47","353","60.03","19"
"09/25/12 17:09:27","429705.8446","45.3","214.43","122","60.03","19"
"09/25/12 17:14:27","429705.8478","31.8","214.67","279","60.03","19"
"09/25/12 17:19:27","429705.8505","27.7","214.74","84","60.03","18"
"09/25/12 17:24:27","429705.8527","28.8","214.36","120","60.03","18"
"09/25/12 17:29:27","429705.8545","26.3","213.97","279","60.03","18"
"09/25/12 17:34:28","429705.8561","13.7","213.42","196","60.03","18"
"09/25/12 17:39:28","429705.8573","13.8","213.7","205","60.0","17"
"09/25/12 17:44:28","429705.8582","11.6","213.65","2","60.07","17"
"09/25/12 17:49:27","429705.8589","4.3","213.8","0","60.03","17"
"09/25/12 17:54:28","429705.8595","0.0","214.22","0","60.03","17"
"09/25/12 17:59:28","429705.8598","0.0","213.95","0","60.03","16"
"09/26/12 07:34:33","429705.8598","0.0","213.39","0","60.03","9"
"09/26/12 07:44:29","429705.8602","0.0","212.55","0","60.03","10"
"09/26/12 07:49:32","429705.8603","0.0","214.03","0","60.03","10"
"09/26/12 07:54:32","429705.8608","0.0","214.04","0","60.03","11"
"09/26/12 07:59:31","429705.8613","12.1","214.15","48","60.03","11"
"09/26/12 08:04:28","429705.8618","11.0","214.38","12","60.0","11"
"09/26/12 08:09:28","429705.8622","10.5","214.54","1","60.03","11"
"09/26/12 08:24:29","429705.8632","0.0","213.62","0","60.03","12"
"09/26/12 08:29:29","429705.8634","0.0","214.43","0","60.03","11"
"09/26/12 08:34:31","429705.8687","93.1","215.29","450","60.03","13"
"09/26/12 08:39:29","429705.8759","95.8","216.1","462","60.03","13"
"09/26/12 08:44:27","429705.8835","99.9","215.37","479","60.03","15"
"09/26/12 08:49:29","429705.8915","104.1","215.2","498","60.03","16"
"09/26/12 08:59:28","429705.9087","122.9","216.63","579","60.0","18"
"09/26/12 09:04:28","429705.9192","146.3","217.91","672","60.03","19"
"09/26/12 09:09:29","429705.9273","112.5","217.39","529","60.03","20"
"09/26/12 09:14:29","429705.9326","52.1","214.73","97","60.03","19"
"09/26/12 09:19:28","429705.9416","71.0","215.66","356","60.03","20"
"09/26/12 09:24:27","429705.9466","35.5","214.75","302","60.03","20"
"09/26/12 09:29:28","429705.9493","38.4","215.51","218","60.03","19"
"09/26/12 09:34:28","429705.9524","38.1","214.58","267","60.0","19"
"09/26/12 09:39:29","429705.9548","33.7","214.82","178","60.03","19"
"09/26/12 09:44:27","429705.9571","27.3","215.35","228","60.0","18"
"09/26/12 09:49:27","429705.9632","127.4","217.42","595","60.03","18"
"09/26/12 09:54:28","429705.9745","152.0","217.28","699","60.03","19"
"09/26/12 09:59:28","429705.985","154.4","216.1","716","60.03","20"
"09/26/12 10:04:28","429705.9903","43.3","215.76","394","60.0","20"
"09/26/12 10:09:28","429705.9942","37.7","214.67","124","60.03","19"
"09/26/12 10:14:27","429705.9979","53.7","214.49","426","60.03","19"
"09/26/12 10:19:28","429706.0007","45.9","214.68","349","60.03","19"
"09/26/12 10:24:29","429706.0052","61.5","215.76","315","60.03","19"
"09/26/12 10:29:27","429706.0099","54.0","214.44","414","60.0","19"
"09/26/12 10:34:28","429706.014","60.8","214.75","343","60.0","19"
"09/26/12 10:39:29","429706.0217","195.9","218.61","881","60.03","19"
"09/26/12 10:44:27","429706.036","194.9","217.9","887","60.03","20"
"09/26/12 10:49:29","429706.0476","46.1","214.54","375","60.03","21"
"09/26/12 10:54:29","429706.0569","46.6","215.84","149","60.07","22"
"09/26/12 10:59:27","429706.0614","49.2","215.47","380","60.03","22"
"09/26/12 11:04:27","429706.0689","65.0","215.67","325","60.07","22"
"09/26/12 11:09:28","429706.0829","195.2","218.22","874","60.0","23"
"09/26/12 11:14:29","429706.0913","92.6","215.56","447","60.0","22"
"09/26/12 11:19:29","429706.0963","40.4","214.98","363","60.03","22"
"09/26/12 11:24:28","429706.1042","74.4","215.67","369","60.0","22"
"09/26/12 11:29:29","429706.1151","51.8","215.45","90","60.0","23"
"09/26/12 11:34:29","429706.1211","72.6","214.76","365","60.0","22"
"09/26/12 11:39:29","429706.1299","34.4","213.73","203","60.03","22"
"09/26/12 11:44:27","429706.1419","195.6","217.27","873","60.03","24"
"09/26/12 11:49:28","429706.1509","94.8","215.03","460","60.03","23"
"09/26/12 11:54:28","429706.1585","65.7","214.79","358","60.03","24"
"09/26/12 11:59:29","429706.1585","76.4","214.74","381","60.07","23"
"09/26/12 12:04:27","429706.1636","48.4","213.93","357","60.0","22"
"09/26/12 12:09:28","429706.1675","45.0","214.52","164","60.03","22"
"09/26/12 12:14:28","429706.1736","74.8","214.37","376","60.03","21"
"09/26/12 12:19:29","429706.1795","76.7","215.49","382","60.03","21"
"09/26/12 12:24:28","429706.1898","122.8","215.92","576","60.0","22"
"09/26/12 12:29:28","429706.1998","49.6","215.48","101","60.0","22"
"09/26/12 12:34:28","429706.204","72.5","215.09","175","60.03","22"
"09/26/12 12:39:29","429706.2172","194.7","216.63","887","60.0","23"
"09/26/12 12:44:27","429706.228","39.8","214.75","318","60.03","23"
"09/26/12 12:49:29","429706.2396","195.1","217.95","885","60.0","24"
"09/26/12 12:54:28","429706.2524","194.4","218.39","874","60.03","25"
"09/26/12 12:59:28","429706.2603","194.2","217.44","882","60.03","25"
"09/26/12 13:04:29","429706.2734","125.0","216.51","585","60.03","25"
"09/26/12 13:09:29","429706.2875","193.8","217.45","883","60.0","26"
"09/26/12 13:14:27","429706.302","194.4","216.76","883","60.03","27"
"09/26/12 13:19:28","429706.3155","127.4","216.62","595","60.03","27"
"09/26/12 13:24:28","429706.3301","188.8","218.07","858","60.03","28"
"09/26/12 13:29:27","429706.3436","101.9","216.0","489","60.07","28"
"09/26/12 13:39:28","429706.3722","181.5","216.56","825","60.0","29"
"09/26/12 13:44:28","429706.3864","181.6","217.31","827","60.0","29"
"09/26/12 13:49:28","429706.4004","179.8","217.48","820","60.03","29"
"09/26/12 13:54:28","429706.4143","177.3","217.7","803","60.03","29"
"09/26/12 14:04:29","429706.4416","173.4","216.71","791","60.0","28"
"09/26/12 14:09:27","429706.455","171.2","217.55","779","60.03","28"
"09/26/12 14:14:27","429706.4682","169.7","216.86","777","60.03","28"
"09/26/12 14:19:28","429706.4814","167.3","217.51","765","60.0","29"
"09/26/12 14:24:28","429706.4947","165.5","217.73","757","60.0","29"
"09/26/12 14:29:29","429706.5073","162.2","218.21","743","60.0","29"
"09/26/12 14:34:29","429706.5199","159.5","217.05","734","60.03","28"
"09/26/12 14:39:29","429706.5322","157.3","216.53","724","60.03","28"
"09/26/12 14:44:29","429706.5444","154.1","215.93","713","60.03","28"
"09/26/12 14:49:28","429706.5562","150.8","217.31","692","60.03","28"
"09/26/12 14:54:28","429706.5679","148.9","217.0","688","60.03","27"
"09/26/12 14:59:28","429706.5794","149.3","217.15","689","60.07","27"
"09/26/12 15:04:28","429706.5898","151.3","216.31","702","60.03","27"
"09/26/12 15:09:29","429706.5979","163.7","217.55","748","60.03","26"
"09/26/12 15:14:29","429706.6096","141.7","217.3","657","60.03","26"
"09/26/12 15:19:29","429706.6196","84.1","215.57","411","60.03","26"
"09/26/12 15:24:28","429706.6255","20.1","214.15","63","60.03","25"
"09/26/12 15:29:29","429706.6346","111.5","216.08","531","60.03","26"
"09/26/12 15:34:29","429706.6443","98.7","215.52","478","60.03","25"
"09/26/12 15:39:29","429706.6538","120.2","216.86","568","60.0","25"
"09/26/12 15:44:28","429706.663","117.1","215.71","555","60.03","25"
"09/26/12 15:49:28","429706.672","113.0","215.66","538","60.03","25"
"09/26/12 15:54:28","429706.6806","36.9","214.9","312","60.03","25"
"09/26/12 15:59:29","429706.6827","43.9","214.74","84","60.03","24"
"09/26/12 16:04:29","429706.6899","101.9","216.27","488","60.0","23"
"09/26/12 16:09:27","429706.696","101.2","216.31","487","60.03","23"
"09/26/12 16:14:29","429706.7031","13.8","214.71","111","60.03","23"
"09/26/12 16:19:27","429706.7073","90.7","215.75","440","60.03","22"
"09/26/12 16:24:29","429706.7121","81.3","214.89","400","60.0","22"
"09/26/12 16:29:28","429706.7182","76.1","215.15","376","60.03","22"
"09/26/12 16:34:27","429706.724","71.1","215.43","359","60.03","22"
"09/26/12 16:39:29","429706.7293","66.3","215.17","339","60.03","21"
"09/26/12 16:44:28","429706.7343","62.2","215.71","314","60.0","21"
"09/26/12 16:49:28","429706.739","54.8","215.79","234","60.03","20"
"09/26/12 16:54:28","429706.7432","39.4","214.84","378","60.03","20"
"09/26/12 16:59:28","429706.747","39.4","215.36","252","60.03","20"
"09/26/12 17:04:28","429706.7505","36.7","215.3","236","60.03","20"
"09/26/12 17:09:29","429706.7536","33.0","215.06","173","60.07","20"
"09/26/12 17:14:29","429706.7564","29.0","214.91","72","60.03","20"
"09/26/12 17:19:29","429706.7589","30.0","214.48","205","60.03","19"
"09/26/12 17:24:28","429706.761","23.0","214.28","252","60.0","19"
"09/26/12 17:29:28","429706.7627","18.1","213.93","18","60.0","19"
"09/26/12 17:34:29","429706.7642","14.6","214.92","6","60.03","19"
"09/26/12 17:39:28","429706.7654","15.1","213.26","159","60.03","18"
"09/26/12 17:44:29","429706.7663","12.2","213.71","93","60.0","18"
"09/26/12 17:49:28","429706.767","13.9","213.1","6","60.07","18"
"09/26/12 17:54:28","429706.7675","0.0","213.04","0","60.03","17"
"09/26/12 17:59:28","429706.7678","0.0","213.17","0","60.03","17"
"09/26/12 18:04:28","429706.7679","0.0","213.67","0","60.03","15"
"09/27/12 07:14:29","429706.7686","15.3","213.89","1","60.03","5"
"09/27/12 07:19:28","429706.7695","13.4","214.06","8","60.03","5"
"09/27/12 07:24:28","429706.7708","12.5","214.79","18","60.07","6"
"09/27/12 07:29:29","429706.7725","36.2","214.01","80","60.0","6"
"09/27/12 07:34:29","429706.7747","26.5","214.12","114","60.03","7"
"09/27/12 07:39:28","429706.7772","40.2","214.99","91","60.03","7"
"09/27/12 07:44:29","429706.7801","34.8","215.14","181","60.03","8"
"09/27/12 07:49:28","429706.7832","48.3","214.89","270","60.03","9"
"09/27/12 07:54:28","429706.7868","54.4","214.37","165","60.0","9"
"09/27/12 07:59:28","429706.7908","68.8","215.28","365","60.0","10"
"09/27/12 08:04:29","429706.7949","39.6","214.76","390","60.03","11"
"09/27/12 08:09:29","429706.7992","58.9","213.26","397","60.03","11"
"09/27/12 08:14:28","429706.8031","41.0","214.18","106","60.03","12"
"09/27/12 08:19:28","429706.8069","40.0","215.39","374","60.03","13"
"09/27/12 08:24:29","429706.8124","72.7","215.24","362","60.0","14"
"09/27/12 08:29:29","429706.8183","82.4","215.6","407","60.03","15"
"09/27/12 08:34:29","429706.825","87.1","215.74","425","60.0","16"
"09/27/12 08:39:29","429706.8318","91.0","215.77","443","60.0","17"
"09/27/12 08:44:28","429706.8391","94.8","214.86","461","60.03","18"
"09/27/12 08:49:29","429706.8466","99.4","215.7","477","60.0","19"
"09/27/12 08:54:30","429706.8545","102.7","216.6","493","60.07","20"
"09/27/12 08:59:29","429706.8626","106.3","216.46","504","60.03","21"
"09/27/12 09:04:28","429706.871","109.7","215.8","521","60.03","22"
"09/27/12 09:09:29","429706.8797","113.2","216.01","535","60.03","23"
"09/27/12 09:14:29","429706.8886","116.4","215.7","553","60.03","24"
"09/27/12 09:19:28","429706.8978","120.7","216.18","570","60.0","25"
"09/27/12 09:24:28","429706.9074","124.4","216.39","582","60.03","25"
"09/27/12 09:29:29","429706.9171","127.9","216.81","596","60.0","26"
"09/27/12 09:34:28","429706.9272","131.4","216.91","610","60.03","26"
"09/27/12 09:39:29","429706.9375","134.4","216.56","627","60.0","27"
"09/27/12 09:44:29","429706.9482","137.4","216.41","640","60.0","28"
"09/27/12 09:49:28","429706.9589","139.6","216.31","648","60.03","29"
"09/27/12 09:54:29","429706.9699","141.1","216.09","656","60.03","29"
"09/27/12 09:59:28","429706.9809","144.5","216.69","669","59.96","29"
"09/27/12 10:04:30","429706.9924","147.8","216.95","687","60.03","29"
"09/27/12 10:09:28","429707.004","151.0","217.31","695","60.03","29"
"09/27/12 10:14:28","429707.0159","153.7","216.87","712","60.03","29"
"09/27/12 10:19:29","429707.028","155.4","217.99","716","60.03","30"
"09/27/12 10:24:29","429707.0402","157.0","217.03","722","60.07","30"
"09/27/12 10:29:28","429707.0524","158.3","217.01","723","60.03","31"
"09/27/12 10:34:28","429707.0649","161.3","217.37","744","60.03","31"
"09/27/12 10:39:29","429707.0775","161.7","218.07","742","60.03","32"
"09/27/12 10:44:29","429707.0902","163.4","217.56","749","60.03","32"
"09/27/12 10:49:29","429707.1029","164.3","216.78","755","60.03","33"
"09/27/12 10:54:28","429707.1158","167.1","217.6","771","60.0","33"
"09/27/12 10:59:29","429707.1289","168.3","217.5","771","60.03","33"
"09/27/12 11:04:29","429707.1422","170.4","218.71","772","60.03","33"
"09/27/12 11:09:28","429707.1554","172.3","218.63","780","60.0","34"
"09/27/12 11:14:29","429707.1688","171.9","218.69","782","60.03","35"
"09/27/12 11:19:29","429707.1822","172.2","217.76","786","60.03","35"
"09/27/12 11:24:28","429707.1956","173.1","217.38","795","60.03","35"
"09/27/12 11:29:30","429707.2092","174.6","218.05","792","60.03","36"
"09/27/12 11:34:28","429707.2229","176.7","217.56","806","60.03","36"
"09/27/12 11:39:28","429707.2367","177.7","218.16","803","60.0","36"
"09/27/12 11:44:28","429707.2505","178.1","216.17","820","60.03","36"
"09/27/12 11:49:29","429707.2645","179.5","217.02","823","60.03","36"
"09/27/12 11:54:29","429707.2785","180.0","218.08","818","60.0","36"
"09/27/12 11:59:30","429707.2925","181.3","217.67","826","60.03","36"
"09/27/12 12:04:28","429707.3065","179.5","217.69","816","60.03","36"
"09/27/12 12:09:28","429707.3205","179.5","217.44","814","60.03","36"
"09/27/12 12:14:28","429707.3345","179.2","217.6","815","60.0","37"
"09/27/12 12:19:29","429707.3484","179.9","218.07","816","60.03","37"
"09/27/12 12:29:28","429707.3763","179.7","217.99","819","60.0","37"
"09/27/12 12:34:28","429707.3903","180.1","218.41","817","60.0","38"
"09/27/12 12:39:29","429707.4043","178.4","218.12","814","60.03","38"
"09/27/12 12:44:29","429707.4182","177.8","217.26","810","60.0","38"
"09/27/12 12:49:29","429707.4321","177.8","217.03","806","60.03","38"
"09/27/12 12:54:28","429707.4459","178.3","217.95","811","60.03","38"
"09/27/12 12:59:28","429707.4596","175.1","216.96","806","60.03","38"
"09/27/12 13:04:29","429707.4733","173.6","216.89","800","60.03","38"
"09/27/12 13:09:30","429707.4869","175.0","217.96","798","60.03","38"
"09/27/12 13:14:29","429707.5005","173.5","217.29","794","60.03","38"
"09/27/12 13:19:30","429707.5139","171.4","217.26","783","60.03","38"
"09/27/12 13:24:28","429707.5272","170.5","217.55","775","60.0","38"
"09/27/12 13:29:28","429707.5404","168.2","215.73","772","60.0","38"
"09/27/12 13:34:28","429707.5534","165.3","217.46","760","60.03","38"
"09/27/12 13:39:29","429707.5664","167.3","217.52","763","60.0","39"
"09/27/12 13:44:28","429707.5793","169.8","218.08","774","60.0","38"
"09/27/12 13:49:30","429707.5924","160.8","217.42","735","60.0","37"
"09/27/12 13:54:28","429707.6053","167.4","217.03","763","60.03","37"
"09/27/12 13:59:29","429707.6181","165.4","216.92","762","60.07","36"
"09/27/12 14:04:29","429707.631","163.8","216.58","755","60.0","36"
"09/27/12 14:09:28","429707.6437","162.5","217.98","745","60.03","35"
"09/27/12 14:14:28","429707.6561","156.1","217.3","713","60.0","35"
"09/27/12 14:19:29","429707.668","153.0","217.0","709","60.03","34"
"09/27/12 14:24:29","429707.68","151.7","218.0","695","60.07","34"
"09/27/12 14:29:30","429707.6917","149.4","216.84","691","60.03","33"
"09/27/12 14:34:28","429707.7035","151.4","217.53","697","60.0","33"
"09/27/12 14:39:29","429707.7151","148.7","217.73","684","60.03","32"
"09/27/12 14:44:28","429707.7265","145.3","216.56","675","60.03","32"
"09/27/12 14:49:28","429707.7377","142.7","217.74","659","60.03","32"
"09/27/12 14:54:29","429707.7488","139.6","216.95","651","60.03","32"
"09/27/12 14:59:28","429707.7595","136.8","217.32","635","60.03","31"
"09/27/12 15:04:28","429707.77","133.4","217.13","620","60.0","31"
"09/27/12 15:09:29","429707.7802","130.2","217.71","606","60.03","30"
"09/27/12 15:14:28","429707.7902","127.1","216.85","594","60.03","30"
"09/27/12 15:19:28","429707.7999","122.9","216.83","577","60.0","29"
"09/27/12 15:24:29","429707.8093","120.9","217.83","565","60.03","29"
"09/27/12 15:29:29","429707.8186","116.3","217.66","546","60.03","29"
"09/27/12 15:34:28","429707.8275","112.7","216.31","532","60.03","28"
"09/27/12 15:39:28","429707.8361","109.8","211.81","532","60.03","28"
"09/27/12 15:44:29","429707.8445","105.8","216.56","503","60.0","27"
"09/27/12 15:49:29","429707.8524","100.5","217.81","481","60.03","27"
"09/27/12 15:54:29","429707.8602","98.5","216.41","471","60.0","27"
"09/27/12 15:59:29","429707.8677","93.4","215.42","453","60.03","27"
"09/27/12 16:04:30","429707.8748","89.6","215.3","436","60.03","26"
"09/27/12 16:09:28","429707.8817","85.6","215.03","422","60.03","26"
"09/27/12 16:14:29","429707.8877","81.5","214.59","406","60.0","25"
"09/27/12 16:19:29","429707.8937","72.7","214.6","364","60.03","25"
"09/27/12 16:24:30","429707.8997","76.6","215.81","380","60.0","25"
"09/27/12 16:29:28","429707.9051","63.1","215.37","324","60.03","25"
"09/27/12 16:34:29","429707.91","40.4","215.46","346","60.03","24"
"09/27/12 16:39:29","429707.9138","53.9","214.83","382","60.0","24"
"09/27/12 16:44:28","429707.9175","32.9","215.01","223","60.03","24"
"09/27/12 16:49:30","429707.92","25.7","214.45","22","60.03","23"
"09/27/12 16:54:28","429707.922","28.8","214.32","239","60.03","23"
"09/27/12 16:59:29","429707.9242","31.6","215.16","95","60.03","22"
"09/27/12 17:04:28","429707.9273","46.6","214.54","343","60.07","22"
"09/27/12 17:09:29","429707.9309","52.7","214.75","152","60.03","22"
"09/27/12 17:14:30","429707.9343","44.5","213.83","267","60.07","22"
"09/27/12 17:19:29","429707.937","33.0","213.07","82","60.03","22"
"09/27/12 17:24:30","429707.9391","25.3","213.09","177","60.03","22"
"09/27/12 17:29:28","429707.9407","13.4","213.07","142","60.03","22"
"09/27/12 17:34:29","429707.9421","7.5","214.38","129","60.03","21"
"09/27/12 17:39:28","429707.9428","14.7","213.65","80","60.0","21"
"09/27/12 17:44:29","429707.9434","14.6","214.16","22","60.03","20"
"09/27/12 17:49:29","429707.944","13.7","214.31","34","60.03","20"
"09/27/12 17:54:29","429707.9444","13.1","213.71","21","60.03","20"
"09/27/12 17:59:29","429707.9447","0.0","213.63","0","60.07","19"
"09/27/12 18:04:30","429707.945","0.0","212.68","0","60.03","19"
"09/27/12 18:09:28","429707.9453","0.0","213.8","0","60.0","19"
"09/28/12 07:14:31","429707.9457","14.3","213.67","39","60.03","10"
"09/28/12 07:19:29","429707.9461","11.0","214.51","44","60.03","11"
"09/28/12 07:24:29","429707.9467","14.2","213.68","207","60.03","11"
"09/28/12 07:29:30","429707.9476","15.9","212.84","34","60.03","11"
"09/28/12 07:34:30","429707.9484","13.1","213.19","4","60.03","12"
"09/28/12 07:39:30","429707.9491","14.5","214.1","14","60.0","12"
"09/28/12 07:44:29","429707.9498","14.4","213.83","80","60.0","13"
"09/28/12 07:49:29","429707.9506","12.8","213.18","141","60.03","13"
"09/28/12 07:54:29","429707.9516","13.0","213.42","49","60.03","13"
"09/28/12 07:59:30","429707.9528","12.6","214.25","55","60.03","13"
"09/28/12 08:04:30","429707.954","12.8","214.16","7","60.03","13"
"09/28/12 08:09:30","429707.9556","23.8","214.85","243","60.03","14"
"09/28/12 08:14:30","429707.9572","13.0","213.1","243","60.0","14"
"09/28/12 08:19:30","429707.9587","23.6","213.2","279","60.03","15"
"09/28/12 08:24:30","429707.9612","40.3","213.19","116","60.0","15"
"09/28/12 08:29:28","429707.9636","30.9","213.68","77","60.03","15"
"09/28/12 08:34:29","429707.9661","32.6","214.39","245","60.03","15"
"09/28/12 08:39:29","429707.9688","31.6","213.81","95","60.03","16"
"09/28/12 08:44:28","429707.9726","56.0","213.35","100","60.03","16"
"09/28/12 08:49:28","429707.9759","57.7","214.33","375","60.0","17"
"09/28/12 08:54:29","429707.9785","33.5","213.82","193","60.03","17"
"09/28/12 08:59:29","429707.9836","102.0","216.09","487","60.03","18"
"09/28/12 09:04:29","429707.9893","40.2","215.67","306","60.03","18"
"09/28/12 09:09:30","429707.9937","77.7","215.67","386","60.0","18"
"09/28/12 09:14:30","429708.0012","109.8","216.19","523","60.03","19"
"09/28/12 09:19:29","429708.0072","108.6","215.76","518","60.03","20"
"09/28/12 09:29:29","429708.0207","107.3","216.51","510","60.0","21"
"09/28/12 09:34:29","429708.0283","74.8","215.79","374","60.03","22"
"09/28/12 09:39:30","429708.0328","67.1","215.73","274","60.03","22"
"09/28/12 09:44:28","429708.0367","39.7","215.5","348","60.0","22"
"09/28/12 09:49:28","429708.0412","62.8","214.93","321","60.03","22"
"09/28/12 09:54:29","429708.0473","60.9","214.86","315","60.07","22"
"09/28/12 09:59:29","429708.0526","87.3","215.63","426","60.0","22"
"09/28/12 10:04:29","429708.0609","82.1","215.57","401","60.03","22"
"09/28/12 10:09:29","429708.0676","106.2","215.78","508","60.03","22"
"09/28/12 10:14:29","429708.079","131.7","216.83","614","60.0","24"
"09/28/12 10:19:29","429708.0874","139.6","216.04","651","60.0","23"
"09/28/12 10:24:29","429708.0978","96.9","215.25","470","60.0","24"
"09/28/12 10:29:30","429708.1065","73.8","214.27","371","60.0","24"
"09/28/12 10:34:30","429708.1147","149.3","215.84","694","60.0","25"
"09/28/12 10:39:29","429708.1271","155.7","217.15","717","60.03","26"
"09/28/12 10:44:30","429708.1381","149.6","217.05","693","60.03","27"
"09/28/12 10:49:29","429708.149","133.4","216.66","625","60.03","27"
"09/28/12 10:54:30","429708.1607","166.2","217.48","761","60.03","28"
"09/28/12 10:59:28","429708.1735","162.5","217.76","738","60.03","29"
"09/28/12 11:04:29","429708.1868","179.7","218.16","817","60.03","30"
"09/28/12 11:09:29","429708.2008","170.3","217.89","776","60.0","31"
"09/28/12 11:14:29","429708.2135","171.3","216.66","787","60.03","32"
"09/28/12 11:19:30","429708.227","171.8","217.59","786","60.07","32"
"09/28/12 11:24:29","429708.2391","119.2","216.87","561","60.0","32"
"09/28/12 11:29:30","429708.25","129.6","216.53","606","60.0","32"
"09/28/12 11:34:29","429708.2599","104.0","215.33","498","60.03","32"
"09/28/12 11:39:29","429708.2696","153.2","217.27","704","60.03","32"
"09/28/12 11:44:29","429708.2777","65.7","215.41","333","60.03","31"
"09/28/12 11:49:28","429708.2842","115.0","217.19","542","60.03","30"
"09/28/12 11:54:29","429708.2934","94.7","215.44","460","60.07","30"
"09/28/12 11:59:29","429708.3058","194.4","217.45","880","60.03","31"
"09/28/12 12:04:30","429708.3208","161.5","216.47","747","60.03","32"
"09/28/12 12:09:30","429708.3307","141.9","216.26","659","60.03","32"
"09/28/12 12:14:28","429708.3412","112.5","215.05","539","60.0","32"
"09/28/12 12:19:29","429708.3528","169.8","217.47","779","60.03","32"
"09/28/12 12:24:29","429708.3637","129.4","217.1","604","60.03","32"
"09/28/12 12:29:30","429708.3741","157.4","216.86","726","60.03","32"
"09/28/12 12:34:28","429708.3878","136.9","217.46","637","60.03","33"
"09/28/12 12:39:29","429708.4017","163.2","216.86","753","60.03","34"
"09/28/12 12:44:30","429708.4122","131.0","216.72","613","60.03","33"
"09/28/12 12:49:29","429708.4214","148.5","216.86","686","60.03","33"
"09/28/12 12:54:29","429708.4334","160.8","217.47","736","60.07","33"
"09/28/12 12:59:29","429708.4415","103.0","216.86","493","60.07","32"
"09/28/12 13:04:29","429708.4513","85.0","215.44","416","60.03","32"
"09/28/12 13:09:29","429708.4572","107.4","215.11","516","60.03","31"
"09/28/12 13:14:29","429708.4651","45.0","215.87","383","60.03","30"
"09/28/12 13:19:29","429708.4719","163.2","217.67","748","60.03","29"
"09/28/12 13:29:29","429708.4867","71.0","215.64","356","60.03","28"
"09/28/12 13:34:29","429708.4948","174.7","218.07","790","60.03","28"
"09/28/12 13:39:29","429708.5068","134.3","217.25","624","60.03","28"
"09/28/12 13:44:29","429708.5154","75.1","215.81","374","60.0","28"
"09/28/12 13:49:28","429708.5235","86.2","216.53","421","60.0","28"
"09/28/12 13:54:29","429708.5341","173.7","218.13","788","60.03","28"
"09/28/12 13:59:29","429708.5466","119.2","217.1","563","60.03","29"
"09/28/12 14:04:29","429708.5583","100.5","216.48","481","60.03","29"
"09/28/12 14:09:30","429708.566","94.2","216.34","456","60.03","29"
"09/28/12 14:14:30","429708.5728","116.4","217.51","552","60.03","28"
"09/28/12 14:19:29","429708.5833","134.2","216.71","624","60.03","29"
"09/28/12 14:24:29","429708.5949","138.9","217.09","643","60.0","29"
"09/28/12 14:29:30","429708.6061","133.6","216.58","623","60.03","29"
"09/28/12 14:34:29","429708.6144","88.6","215.81","434","60.03","29"
"09/28/12 14:39:29","429708.6213","93.2","215.7","453","60.03","28"
"09/28/12 14:44:30","429708.6275","68.2","215.25","340","60.03","28"
"09/28/12 14:49:29","429708.6334","81.9","215.61","403","60.03","27"
"09/28/12 14:54:29","429708.6399","84.7","215.95","413","60.03","27"
"09/28/12 14:59:29","429708.6464","79.3","215.63","394","60.07","27"
"09/28/12 15:04:29","429708.6529","97.0","215.97","465","60.03","27"
"09/28/12 15:09:29","429708.6601","93.0","216.41","450","60.07","27"
"09/28/12 15:14:29","429708.6675","98.3","215.73","471","60.0","27"
"09/28/12 15:19:30","429708.6744","78.7","215.46","387","60.03","27"
"09/28/12 15:24:29","429708.68","66.1","215.11","334","60.0","27"
"09/28/12 15:29:29","429708.6852","64.9","216.66","329","60.03","27"
"09/28/12 15:34:30","429708.6901","71.4","214.8","199","60.03","26"
"09/28/12 15:39:30","429708.6941","38.0","215.57","222","60.07","26"
"09/28/12 15:44:29","429708.6978","37.4","215.66","104","60.03","26"
"09/28/12 15:49:29","429708.7013","47.4","215.33","346","60.03","26"
"09/28/12 15:54:30","429708.7044","41.8","215.09","323","60.03","25"
"09/28/12 15:59:30","429708.707","36.1","215.01","259","60.0","25"
"09/28/12 16:04:29","429708.7094","35.9","214.11","213","60.03","24"
"09/28/12 16:09:30","429708.7119","35.9","214.64","255","60.03","24"
"09/28/12 16:14:30","429708.7143","34.9","214.1","131","60.03","24"
"09/28/12 16:19:30","429708.7166","31.8","214.07","227","60.03","23"
"09/28/12 16:24:29","429708.7188","23.0","214.42","282","60.03","23"
"09/28/12 16:29:29","429708.7207","16.6","214.47","245","60.0","23"
"09/28/12 16:34:29","429708.7226","34.3","213.84","97","60.03","23"
"09/28/12 16:39:30","429708.7244","14.9","214.34","28","60.0","23"
"09/28/12 16:44:30","429708.7262","32.6","214.07","32","60.0","23"
"09/28/12 16:49:30","429708.7279","25.6","214.8","225","60.0","23"
"09/28/12 16:54:30","429708.7294","13.2","214.36","5","60.0","23"
"09/28/12 16:59:29","429708.7306","22.4","214.91","170","60.03","22"
"09/28/12 17:04:30","429708.7319","14.1","214.15","74","60.03","22"
"09/28/12 17:09:29","429708.733","7.7","214.85","269","60.03","22"
"09/28/12 17:14:29","429708.734","14.8","214.39","70","60.03","22"
"09/28/12 17:19:30","429708.735","11.9","214.85","28","60.03","22"
"09/28/12 17:24:30","429708.7361","12.0","213.5","4","60.03","22"
"09/28/12 17:29:30","429708.7369","0.0","215.3","0","60.03","21"
"09/28/12 17:34:30","429708.7376","14.6","214.72","0","60.03","21"
"09/28/12 17:39:30","429708.7381","0.0","214.61","0","60.03","21"
"09/28/12 17:44:30","429708.7385","13.1","214.7","5","60.03","21"
"09/28/12 17:49:30","429708.7389","0.0","214.31","0","60.03","21"
"09/28/12 17:54:28","429708.7392","10.1","214.32","0","60.07","20"
"09/29/12 07:14:29","429708.7398","8.4","213.15","0","60.03","10"
"09/29/12 07:19:30","429708.7407","13.2","213.33","16","60.03","10"
"09/29/12 07:24:30","429708.742","25.8","214.77","123","60.07","11"
"09/29/12 07:29:31","429708.7436","16.6","214.42","45","60.0","11"
"09/29/12 07:34:30","429708.7457","24.7","213.71","61","60.03","12"
"09/29/12 07:39:31","429708.7481","34.1","213.54","251","60.03","13"
"09/29/12 07:44:29","429708.7509","33.0","213.33","283","60.03","13"
"09/29/12 07:49:30","429708.754","49.9","215.27","149","60.03","14"
"09/29/12 07:54:31","429708.7577","42.8","215.16","342","60.03","15"
"09/29/12 07:59:29","429708.7616","47.1","215.82","351","60.03","15"
"09/29/12 08:04:30","429708.7655","48.2","215.12","292","60.0","16"
"09/29/12 08:09:30","429708.7693","48.4","215.53","400","60.0","17"
"09/29/12 08:14:31","429708.7742","68.8","215.26","348","60.03","17"
"09/29/12 08:19:29","429708.7797","73.8","212.8","370","60.0","18"
"09/29/12 08:24:30","429708.7857","78.6","213.31","395","60.0","19"
"09/29/12 08:29:30","429708.7921","83.6","214.26","413","60.0","19"
"09/29/12 08:34:29","429708.7988","88.5","215.32","431","60.03","19"
"09/29/12 08:39:30","429708.8058","93.3","215.06","453","60.03","20"
"09/29/12 08:44:29","429708.8133","98.5","215.76","471","60.03","20"
"09/29/12 08:49:30","429708.821","102.6","216.71","489","60.03","20"
"09/29/12 08:54:30","429708.8292","106.7","217.35","506","60.03","20"
"09/29/12 08:59:30","429708.8376","110.8","217.15","522","60.03","21"
"09/29/12 09:04:29","429708.8463","114.4","217.01","541","60.0","22"
"09/29/12 09:09:30","429708.8553","117.9","216.81","560","60.03","22"
"09/29/12 09:14:30","429708.8647","122.0","216.5","574","60.0","22"
"09/29/12 09:19:31","429708.8743","125.9","216.76","592","60.0","23"
"09/29/12 09:24:30","429708.8842","129.3","216.05","608","60.03","23"
"09/29/12 09:29:29","429708.8944","132.7","216.3","619","60.0","23"
"09/29/12 09:34:30","429708.9049","136.5","216.34","632","60.0","23"
"09/29/12 09:39:30","429708.9156","139.5","216.18","650","60.0","24"
"09/29/12 09:44:29","429708.9266","142.9","217.31","662","60.03","24"
"09/29/12 09:49:30","429708.9379","145.7","217.16","674","60.0","24"
"09/29/12 09:54:30","429708.9493","149.4","216.89","689","60.0","24"
"09/29/12 09:59:31","429708.9611","151.0","216.77","700","60.07","25"
"09/29/12 10:04:30","429708.9729","154.1","218.26","707","60.03","25"
"09/29/12 10:09:31","429708.985","155.5","217.68","711","60.03","25"
"09/29/12 10:14:30","429708.9973","157.8","218.12","727","60.03","26"
"09/29/12 10:19:31","429709.0097","160.5","218.45","734","60.03","26"
"09/29/12 10:24:29","429709.0222","162.2","218.65","745","60.03","26"
"09/29/12 10:29:29","429709.035","163.1","217.73","750","60.03","27"
"09/29/12 10:34:29","429709.0479","166.7","217.78","762","60.0","27"
"09/29/12 10:39:30","429709.0608","167.2","217.41","761","60.0","28"
"09/29/12 10:44:30","429709.0739","169.0","217.66","768","60.03","28"
"09/29/12 10:49:29","429709.0871","170.2","215.96","783","60.03","29"
"09/29/12 10:54:29","429709.1005","171.6","216.33","793","60.03","29"
"09/29/12 10:59:30","429709.1139","172.7","216.02","793","60.03","30"
"09/29/12 11:04:30","429709.1275","175.1","215.75","804","60.0","30"
"09/29/12 11:09:29","429709.1412","175.6","217.64","801","60.03","30"
"09/29/12 11:14:31","429709.155","176.6","218.37","802","60.03","31"
"09/29/12 11:19:29","429709.1686","176.2","218.42","799","60.03","32"
"09/29/12 11:24:31","429709.1824","178.7","217.65","817","60.03","32"
"09/29/12 11:34:29","429709.21","178.0","218.05","813","60.03","33"
"09/29/12 11:44:30","429709.2383","183.2","217.72","836","60.03","32"
"09/29/12 11:49:31","429709.2525","181.1","217.61","823","60.0","33"
"09/29/12 11:54:29","429709.2665","180.2","217.22","823","60.0","34"
"09/29/12 11:59:29","429709.2805","183.2","216.44","835","60.03","34"
"09/29/12 12:04:30","429709.2948","182.6","217.19","827","60.0","34"
"09/29/12 12:09:30","429709.309","188.7","217.2","865","60.07","35"
"09/29/12 12:14:29","429709.3233","178.6","218.29","809","60.03","36"
"09/29/12 12:19:29","429709.337","178.0","219.47","804","60.0","37"
"09/29/12 12:24:29","429709.3506","165.8","218.64","755","60.03","36"
"09/29/12 12:29:30","429709.3649","186.6","217.84","848","60.0","36"
"09/29/12 12:34:29","429709.3792","180.7","218.41","821","60.03","36"
"09/29/12 12:39:31","429709.3933","180.1","217.71","818","60.03","36"
"09/29/12 12:44:29","429709.4074","180.7","217.6","826","60.0","36"
"09/29/12 12:49:30","429709.4216","182.1","217.43","827","60.0","35"
"09/29/12 12:54:30","429709.4356","180.9","217.7","822","60.03","35"
"09/29/12 12:59:30","429709.4498","182.8","217.93","830","60.03","35"
"09/29/12 13:04:29","429709.4642","189.8","218.06","858","60.0","35"
"09/29/12 13:09:29","429709.4776","187.4","218.4","846","60.03","35"
"09/29/12 13:14:29","429709.4911","186.1","218.07","847","60.03","35"
"09/29/12 13:19:30","429709.5052","183.5","218.74","828","60.03","35"
"09/29/12 13:24:30","429709.5196","185.0","217.42","842","60.0","34"
"09/29/12 13:29:29","429709.5306","41.2","214.98","84","60.03","33"
"09/29/12 13:34:30","429709.5418","187.6","218.75","849","60.0","33"
"09/29/12 13:39:30","429709.5563","194.3","218.95","871","60.0","33"
"09/29/12 13:44:30","429709.5663","29.9","214.99","289","60.0","32"
"09/29/12 13:49:30","429709.5704","47.7","215.09","344","60.03","30"
"09/29/12 13:54:29","429709.5733","50.4","214.67","125","60.03","29"
"09/29/12 13:59:29","429709.5817","47.6","215.39","100","60.03","29"
"09/29/12 14:04:30","429709.5905","146.9","217.55","677","60.03","28"
"09/29/12 14:09:29","429709.6027","194.7","218.35","883","60.03","30"
"09/29/12 14:14:29","429709.6121","44.6","214.72","355","60.03","29"
"09/29/12 14:19:31","429709.6159","37.9","215.7","157","60.0","29"
"09/29/12 14:24:31","429709.6217","193.9","218.38","879","60.03","28"
"09/29/12 14:29:30","429709.631","173.4","217.37","789","60.03","29"
"09/29/12 14:34:31","429709.6418","164.7","217.32","756","60.03","29"
"09/29/12 14:39:31","429709.6543","163.5","217.59","748","60.03","30"
"09/29/12 14:44:30","429709.6641","70.8","215.46","358","60.0","30"
"09/29/12 14:49:31","429709.6665","35.3","214.86","29","60.03","29"
"09/29/12 14:54:30","429709.6683","28.1","215.09","65","60.03","29"
"09/29/12 14:59:30","429709.6705","66.8","214.98","131","60.03","27"
"09/29/12 15:04:30","429709.6729","64.9","215.6","327","60.03","26"
"09/29/12 15:09:31","429709.6817","153.8","217.7","712","60.03","27"
"09/29/12 15:14:29","429709.6892","139.2","217.69","646","60.03","27"
"09/29/12 15:19:30","429709.698","36.8","214.89","331","60.03","28"
"09/29/12 15:24:30","429709.7035","98.4","216.36","472","60.0","27"
"09/29/12 15:29:29","429709.7138","122.3","217.23","577","60.03","28"
"09/29/12 15:34:30","429709.7165","15.7","214.54","35","60.0","28"
"09/29/12 15:39:29","429709.7249","119.1","216.43","561","60.03","28"
"09/29/12 15:44:31","429709.7337","113.4","215.87","540","60.03","27"
"09/29/12 15:49:29","429709.7424","109.2","216.0","524","60.03","27"
"09/29/12 15:54:30","429709.7506","102.8","216.14","493","60.03","26"
"09/29/12 15:59:30","429709.7584","98.8","215.48","477","60.03","26"
"09/29/12 16:04:29","429709.7659","93.9","215.36","458","60.03","25"
"09/29/12 16:09:30","429709.7731","90.0","215.5","439","60.03","25"
"09/29/12 16:14:31","429709.7799","85.1","215.11","417","60.0","24"
"09/29/12 16:19:29","429709.7863","81.2","215.41","398","60.03","24"
"09/29/12 16:24:30","429709.7924","76.7","215.35","378","60.03","24"
"09/29/12 16:29:29","429709.7982","72.2","215.54","361","60.03","23"
"09/29/12 16:34:29","429709.8036","67.5","215.62","339","60.03","23"
"09/29/12 16:39:30","429709.8087","62.5","214.65","321","60.0","23"
"09/29/12 16:44:30","429709.813","56.8","214.58","108","60.03","23"
"09/29/12 16:49:29","429709.8168","42.1","215.39","284","60.03","22"
"09/29/12 16:54:29","429709.8203","39.4","215.31","233","60.03","22"
"09/29/12 16:59:30","429709.823","46.3","214.92","244","60.03","22"
"09/29/12 17:04:29","429709.8262","34.6","214.31","113","60.0","21"
"09/29/12 17:09:29","429709.8291","31.6","214.86","166","60.0","20"
"09/29/12 17:14:30","429709.8316","26.4","214.7","214","60.0","20"
"09/29/12 17:19:30","429709.8338","17.3","213.27","62","60.0","20"
"09/29/12 17:24:31","429709.8357","31.0","214.43","33","60.03","19"
"09/29/12 17:29:29","429709.8372","28.9","213.4","42","60.03","19"
"09/29/12 17:34:31","429709.8385","14.8","213.44","21","60.03","19"
"09/29/12 17:39:29","429709.8394","13.7","212.87","5","60.03","19"
"09/29/12 17:44:29","429709.8402","0.0","213.29","168","60.03","18"
"09/29/12 17:49:29","429709.8407","6.4","212.86","220","60.03","18"
"09/29/12 17:54:30","429709.8411","0.0","213.52","0","60.03","18"
"09/30/12 07:19:30","429709.8419","15.4","212.41","8","60.0","6"
"09/30/12 07:24:30","429709.8431","12.6","213.61","15","60.07","7"
"09/30/12 07:29:30","429709.8448","16.1","213.4","117","60.0","8"
"09/30/12 07:34:31","429709.8468","32.9","213.82","130","60.03","8"
"09/30/12 07:39:31","429709.8493","38.9","213.45","107","60.03","9"
"09/30/12 07:44:30","429709.8521","34.2","213.37","153","60.0","9"
"09/30/12 07:49:30","429709.8553","50.0","213.79","158","60.0","10"
"09/30/12 07:54:31","429709.8588","44.8","214.11","96","60.03","11"
"09/30/12 07:59:30","429709.8628","44.5","213.8","377","60.0","12"
"09/30/12 08:04:30","429709.8666","54.8","213.79","349","60.03","13"
"09/30/12 08:09:31","429709.8707","47.6","213.14","429","60.03","13"
"09/30/12 08:14:30","429709.8745","60.2","213.78","186","60.0","15"
"09/30/12 08:19:31","429709.8795","73.1","214.44","368","60.03","15"
"09/30/12 08:24:31","429709.8853","78.4","214.23","390","60.0","16"
"09/30/12 08:29:29","429709.8915","82.9","214.58","406","60.03","17"
"09/30/12 08:34:31","429709.8981","87.5","214.42","428","60.03","18"
"09/30/12 08:39:30","429709.9051","92.7","215.18","446","60.0","18"
"09/30/12 08:44:31","429709.9124","96.5","215.13","469","60.03","19"
"09/30/12 08:49:29","429709.9201","100.4","214.9","486","60.03","20"
"09/30/12 08:54:30","429709.9281","104.6","215.21","502","60.03","20"
"09/30/12 08:59:29","429709.9364","109.0","215.29","519","60.0","21"
"09/30/12 09:09:30","429709.9539","116.3","216.61","547","60.0","22"
"09/30/12 09:14:29","429709.963","119.7","216.36","563","60.0","22"
"09/30/12 09:19:31","429709.9726","123.2","215.83","581","60.03","23"
"09/30/12 09:24:30","429709.9822","126.8","216.72","591","60.03","23"
"09/30/12 09:29:30","429709.9922","129.8","215.99","610","60.03","24"
"09/30/12 09:34:30","429710.0024","133.3","216.94","620","60.03","24"
"09/30/12 09:39:31","429710.0129","136.1","216.46","634","60.0","25"
"09/30/12 09:44:30","429710.0236","138.9","216.81","651","60.03","25"
"09/30/12 09:49:30","429710.0346","142.2","216.88","660","60.0","25"
"09/30/12 09:54:31","429710.0457","145.4","217.22","673","60.03","26"
"09/30/12 09:59:30","429710.0572","147.6","217.09","685","60.0","26"
"09/30/12 10:04:30","429710.0688","150.4","217.04","694","60.0","26"
"09/30/12 10:09:30","429710.0807","153.6","217.04","713","60.0","27"
"09/30/12 10:14:31","429710.0928","156.2","217.75","720","60.03","27"
"09/30/12 10:19:30","429710.105","157.1","217.35","722","60.03","28"
"09/30/12 10:24:31","429710.1175","161.8","217.7","745","60.03","28"
"09/30/12 10:29:31","429710.1303","166.5","218.01","758","60.0","28"
"09/30/12 10:34:30","429710.1407","44.5","215.64","331","60.0","27"
"09/30/12 10:39:31","429710.1499","162.3","217.25","748","60.03","28"
"09/30/12 10:44:30","429710.1644","169.1","218.05","772","60.0","28"
"09/30/12 10:49:30","429710.1779","190.2","218.34","859","60.0","29"
"09/30/12 10:54:30","429710.1887","189.9","217.59","861","60.03","29"
"09/30/12 10:59:30","429710.2033","184.9","217.72","836","60.0","30"
"09/30/12 11:04:30","429710.2178","191.0","217.48","865","60.03","30"
"09/30/12 11:09:31","429710.233","194.1","217.87","884","60.03","31"
"09/30/12 11:14:31","429710.2481","194.8","217.43","878","60.0","31"
"09/30/12 11:19:31","429710.2608","152.8","217.06","705","60.03","31"
"09/30/12 11:24:30","429710.2664","65.9","215.13","333","60.03","30"
"09/30/12 11:29:31","429710.2781","194.1","218.09","881","60.0","32"
"09/30/12 11:34:30","429710.2931","194.0","218.06","877","60.0","32"
"09/30/12 11:39:31","429710.3073","88.2","216.01","429","60.03","32"
"09/30/12 11:44:30","429710.3136","64.6","214.77","201","59.96","31"
"09/30/12 11:49:30","429710.3249","192.9","217.24","876","60.0","32"
"09/30/12 11:54:31","429710.34","191.7","218.13","863","60.03","32"
"09/30/12 11:59:30","429710.3549","187.3","216.75","855","60.03","32"
"09/30/12 12:04:31","429710.3695","170.2","216.73","785","60.03","33"
"09/30/12 12:09:29","429710.3773","194.1","218.11","880","60.03","32"
"09/30/12 12:14:31","429710.3906","195.0","217.85","880","60.0","32"
"09/30/12 12:19:31","429710.4055","193.1","218.44","879","60.03","33"
"09/30/12 12:24:31","429710.4206","194.1","217.89","877","60.0","33"
"09/30/12 12:29:31","429710.4357","193.7","217.46","874","60.03","33"
"09/30/12 12:34:30","429710.4471","44.1","214.5","202","60.0","32"
"09/30/12 12:39:30","429710.4532","39.6","214.79","200","60.0","31"
"09/30/12 12:44:30","429710.4618","103.4","216.04","498","60.03","31"
"09/30/12 12:49:30","429710.4764","193.6","217.54","881","60.03","32"
"09/30/12 12:54:31","429710.4916","191.2","217.6","866","60.0","33"
"09/30/12 12:59:31","429710.5063","186.7","217.33","851","60.03","33"
"09/30/12 13:04:31","429710.5205","179.4","217.09","820","60.03","34"
"09/30/12 13:09:30","429710.5342","175.1","216.52","803","60.0","35"
"09/30/12 13:14:30","429710.5461","52.1","215.58","89","60.0","35"
"09/30/12 13:19:31","429710.559","174.4","218.11","792","60.03","35"
"09/30/12 13:24:31","429710.5726","173.8","218.03","792","59.96","35"
"09/30/12 13:29:30","429710.5863","176.0","217.35","802","60.0","34"
"09/30/12 13:34:31","429710.5998","171.4","217.66","785","60.03","34"
"09/30/12 13:39:30","429710.6131","171.3","218.17","779","60.03","33"
"09/30/12 13:44:30","429710.6263","168.7","218.2","767","60.0","33"
"09/30/12 13:49:30","429710.6394","167.3","218.22","766","60.0","33"
"09/30/12 13:54:30","429710.6524","165.3","218.34","755","60.03","33"
"09/30/12 13:59:31","429710.6652","163.8","218.35","750","60.03","32"
"09/30/12 14:04:30","429710.6778","160.4","217.79","733","60.0","33"
"09/30/12 14:09:31","429710.6903","158.4","217.33","730","60.03","32"
"09/30/12 14:14:31","429710.7027","157.9","218.05","724","60.0","32"
"09/30/12 14:19:30","429710.7149","156.1","217.37","722","60.03","32"
"09/30/12 14:24:30","429710.727","153.6","217.6","710","60.03","32"
"09/30/12 14:29:30","429710.7389","152.1","216.16","706","60.0","31"
"09/30/12 14:34:30","429710.7507","149.6","216.79","696","60.03","31"
"09/30/12 14:39:31","429710.7622","146.1","216.98","678","60.0","31"
"09/30/12 14:44:31","429710.7735","144.1","217.22","667","60.0","31"
"09/30/12 14:49:31","429710.7847","141.2","217.38","652","60.03","31"
"09/30/12 14:54:30","429710.7955","138.3","218.03","639","60.0","30"
"09/30/12 14:59:30","429710.8062","135.6","217.57","627","60.03","30"
"09/30/12 15:04:31","429710.8165","132.1","215.87","618","60.0","30"
"09/30/12 15:09:30","429710.8268","129.2","217.29","604","60.0","30"
"09/30/12 15:14:31","429710.8367","125.8","216.42","591","60.03","29"
"09/30/12 15:19:30","429710.8464","123.1","216.84","576","60.0","29"
"09/30/12 15:24:30","429710.8558","119.3","216.06","562","60.0","29"
"09/30/12 15:29:30","429710.865","116.7","215.71","550","60.0","29"
"09/30/12 15:34:31","429710.8739","112.4","216.08","535","60.0","29"
"09/30/12 15:39:30","429710.8825","109.2","215.92","524","60.0","28"
"09/30/12 15:44:31","429710.8909","105.2","215.68","503","60.0","29"
"09/30/12 15:49:30","429710.8989","101.5","215.56","488","60.03","28"
"09/30/12 15:54:30","429710.9068","98.5","216.12","473","60.07","28"
"09/30/12 15:59:31","429710.9143","94.0","215.37","454","60.03","27"
"09/30/12 16:04:31","429710.9214","89.8","216.49","438","60.03","27"
"09/30/12 16:09:30","429710.9282","85.5","215.36","418","60.03","27"
"09/30/12 16:14:30","429710.9347","81.4","214.99","402","60.03","27"
"09/30/12 16:19:31","429710.9409","77.6","215.07","386","60.0","26"
"09/30/12 16:24:31","429710.9467","73.3","215.22","364","60.0","26"
"09/30/12 16:29:30","429710.9522","69.0","214.89","348","60.03","25"
"09/30/12 16:34:31","429710.9573","64.3","215.02","325","60.0","25"
"09/30/12 16:39:31","429710.9621","48.4","214.91","402","60.0","24"
"09/30/12 16:44:31","429710.9659","44.9","214.84","186","60.03","24"
"09/30/12 16:49:30","429710.97","62.0","215.09","359","60.03","23"
"09/30/12 16:54:30","429710.9731","35.9","214.78","227","60.0","23"
"09/30/12 16:59:31","429710.9757","31.4","215.04","181","60.03","22"
"09/30/12 17:04:31","429710.9786","36.4","215.57","278","60.03","22"
"09/30/12 17:09:30","429710.9813","28.0","214.37","68","60.0","22"
"09/30/12 17:14:31","429710.9836","25.2","214.9","65","60.03","21"
"09/30/12 17:19:31","429710.9857","26.3","214.31","46","60.0","20"
"09/30/12 17:24:31","429710.9873","15.9","214.43","20","60.03","20"
"09/30/12 17:29:30","429710.9888","23.9","214.87","282","60.03","20"
"09/30/12 17:34:30","429710.9899","12.3","213.72","133","60.0","19"
"09/30/12 17:39:30","429710.9908","0.0","214.24","0","60.03","19"
"09/30/12 17:44:31","429710.9914","8.2","214.25","0","60.0","19"
"09/30/12 17:49:31","429710.9919","0.0","213.57","0","60.03","18"
"09/30/12 17:54:31","429710.9921","12.2","213.02","35","60.03","18"
"10/01/12 07:14:33","429710.9921","0.0","213.37","0","60.03","7"
"10/01/12 07:19:33","429710.9924","0.0","214.24","0","60.07","8"
"10/01/12 07:24:30","429710.993","14.7","214.55","3","60.03","9"
"10/01/12 07:29:32","429710.9937","12.6","213.4","4","60.0","9"
"10/01/12 07:34:31","429710.9947","13.3","214.78","29","60.03","9"
"10/01/12 07:39:31","429710.9959","19.5","214.17","201","60.03","10"
"10/01/12 07:44:31","429710.9977","29.0","214.95","85","60.03","11"
"10/01/12 07:49:30","429711.0001","40.4","214.62","196","60.03","11"
"10/01/12 07:54:31","429711.0032","43.9","214.62","276","60.0","12"
"10/01/12 07:59:31","429711.0052","12.7","214.65","111","60.03","13"
"10/01/12 08:04:32","429711.0066","21.9","212.81","149","60.03","13"
